Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.36
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,26.45,17.35
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,39.32,29.11
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,53.38,41.78
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,67.11,53.99
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,79.55,64.97
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,91.85,75.7
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,114.09,94.91
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,135.93,113.49
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,141.95,118.37
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,148.11,123.37
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,340.72,290.6
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,500.05,422.44
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,472.11,397.12
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,455.22,381.41
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,392.09,326.82
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,327.44,271.58
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,249.66,206.65
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,182.83,150.68
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,228.25,188.18
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,264.24,216.57
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,221.64,181.42
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,186.56,153.18
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,192.41,156.84
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,196.11,158.5
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,153.62,124.95
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,120.95,99.26
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,93.66,79.57
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,65.57,54.34
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,59.29,48.87
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,53.03,43.33
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,46.35,37.27
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,39.69,31.16
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,33.04,25.03
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,26.4,18.82
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,19.36,12.12
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,12.34,5.4
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.98,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.1,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.21,0.99
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,14.4,6.89
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,20.6,12.6
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,27.64,18.96
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,34.7,25.25
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,40.94,30.79
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,47.19,36.26
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,127.47,106.83
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,206.95,174.18
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,242.09,203.08
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,275.7,230.41
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,235.37,195.31
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,188.12,154.92
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,162.14,133.07
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,137.91,112.54
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,132.0,107.55
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,126.32,102.72
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,73.19,57.64
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,20.69,12.4
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,31.9,22.14
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,43.13,31.79
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,98.77,79.35
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,150.93,123.01
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,134.63,109.19
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,118.87,96.08
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,112.82,91.15
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,106.78,86.2
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,91.5,76.85
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,76.32,63.51
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,69.58,57.76
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,62.79,51.88
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,55.12,45.03
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,47.2,37.87
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,39.29,30.67
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,31.39,23.34
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,23.51,15.88
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,15.65,8.36
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.04,1.17
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.56,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,155.8,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,312.58,245.67
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,397.59,335.56
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,484.81,413.08
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,326.17,280.43
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,110.96,91.75
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,129.62,108.15
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,160.27,134.17
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,226.75,191.13
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,305.01,255.88
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,389.58,325.21
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,456.77,378.58
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,427.9,352.07
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,387.52,317.25
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,362.37,295.64
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,338.35,275.01
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,374.0,302.89
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,410.84,330.28
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,476.85,380.12
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,507.28,398.63
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,465.81,360.35
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,422.03,319.82
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,374.08,275.93
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,324.65,230.34
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,272.93,183.29
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,220.27,137.37
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,166.5,95.8
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,106.1,59.13
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,63.38,50.57
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,61.95,49.46
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,60.04,47.99
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,58.13,46.5
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,54.96,43.76
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,51.75,40.94
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,47.91,37.62
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,44.09,34.16
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,37.87,28.36
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,31.63,22.25
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,19.92,9.55
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,11.1,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,192.31,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,388.77,307.94
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,473.32,401.22
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,559.13,477.45
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,611.0,521.97
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,660.94,562.31
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,691.78,584.51
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,712.93,598.04
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,728.12,606.64
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,739.85,612.31
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,741.51,610.78
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,739.41,606.53
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,729.08,596.36
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,714.98,582.29
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,693.99,563.66
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,669.43,542.07
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,638.93,514.63
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,605.31,484.41
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,567.5,451.31
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,526.9,415.24
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,481.74,374.18
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,434.44,330.55
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,383.96,284.21
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,331.99,236.08
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,278.1,186.73
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,223.47,138.74
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,167.23,94.66
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,111.09,61.41
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,65.33,52.7
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,64.18,51.84
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,61.88,50.01
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,53.86,43.04
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,51.27,40.89
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,48.68,38.67
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,45.12,35.57
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,41.58,32.34
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,36.11,27.17
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,30.68,21.76
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,21.23,11.1
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,11.1,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,121.23,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,247.53,195.69
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,315.42,270.16
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,385.76,335.34
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,434.06,378.42
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,481.76,418.91
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,525.23,453.97
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,561.6,481.99
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,589.98,502.78
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,615.24,520.48
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,660.09,554.69
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,697.72,582.33
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,690.29,572.91
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,679.23,560.95
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,661.1,543.7
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,639.53,523.64
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,611.11,498.19
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,582.69,472.19
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,546.69,439.67
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,508.1,404.48
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,465.8,365.62
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,421.47,324.35
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,373.89,280.33
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,324.95,234.67
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,274.06,187.55
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,217.64,137.85
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,171.8,109.44
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,145.96,102.95
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,109.4,91.82
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,103.17,86.59
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,85.89,71.61
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,64.57,52.82
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,64.13,52.55
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,63.94,52.43
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,59.09,48.12
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,54.22,43.63
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,46.94,36.74
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,36.94,27.13
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,25.43,14.64
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,15.36,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,106.78,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,216.72,168.26
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,299.66,252.77
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,386.3,330.12
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,440.69,377.47
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,494.66,422.39
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,539.32,458.41
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,578.99,489.3
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,602.36,505.57
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,622.57,518.97
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,359.39,304.02
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,74.17,58.4
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,83.27,66.23
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,92.28,73.65
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,106.02,85.16
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,119.58,96.46
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,125.15,100.84
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,130.62,105.14
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,92.0,72.68
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,53.97,40.52
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,63.57,48.61
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,73.19,56.64
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.76
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,49.78,36.89
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,76.06,59.22
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,100.72,80.06
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,100.25,79.76
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,99.65,79.4
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,58.06,46.43
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.02,7.02
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,12.78,5.93
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,11.53,4.83
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.88,3.34
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.22,1.84
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.98,0.72
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,130.82,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,324.53,251.28
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,411.27,343.79
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,500.47,422.59
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,556.5,470.2
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,605.96,510.22
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,640.34,536.16
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,671.76,558.74
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,691.31,570.7
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,707.35,579.7
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,711.64,580.21
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,712.22,578.05
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,699.87,565.21
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,689.54,553.38
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,671.38,536.0
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,649.72,515.83
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,622.69,491.56
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,592.37,464.38
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,556.29,433.56
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,517.46,399.89
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,474.88,361.87
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,429.85,321.08
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,381.41,277.42
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,331.4,231.91
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,278.96,184.28
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,225.5,137.58
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,170.86,94.91
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,116.23,61.66
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,63.75,49.63
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,61.98,48.25
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,59.69,46.49
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,57.31,44.63
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,49.14,37.67
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,46.91,35.85
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,43.74,33.27
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,40.6,30.57
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,35.56,25.94
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,30.56,21.12
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,22.08,12.2
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,12.8,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,38.29,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,117.36,87.91
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,162.21,133.74
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,205.96,173.36
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,226.04,191.63
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,258.75,219.34
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,286.18,242.06
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,312.81,263.51
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,320.62,267.97
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,327.27,271.37
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,530.44,438.09
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,701.53,570.68
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,605.48,489.83
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,490.12,395.61
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,452.99,364.76
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,417.14,334.65
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,435.0,347.49
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,447.92,355.6
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,312.55,247.6
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,191.75,150.87
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,193.52,152.08
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,194.86,152.71
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,216.04,168.76
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,232.07,180.15
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,135.25,103.81
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,38.11,26.04
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,101.45,77.84
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,154.72,120.94
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,138.28,113.49
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,139.25,114.56
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,121.35,99.71
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,108.0,88.65
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,99.53,81.51
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,90.81,74.05
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,68.54,54.93
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,47.84,36.83
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,40.8,30.48
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,33.64,23.76
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,25.58,15.22
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,19.2,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,10.67,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,134.1,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,331.54,261.41
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,420.42,359.72
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,511.89,444.08
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,569.52,495.61
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,620.29,538.94
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,655.44,567.17
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,687.56,591.79
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,707.57,605.93
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,724.01,616.88
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,728.34,618.95
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,728.9,618.07
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,715.84,604.98
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,704.89,592.79
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,686.56,575.51
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,664.68,555.16
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,636.67,529.56
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,605.48,500.96
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,569.72,468.11
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,531.16,432.29
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,487.58,390.91
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,441.91,347.13
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,342.65,267.72
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,274.23,218.29
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,234.4,186.49
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,204.58,163.94
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,194.45,152.0
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,172.77,133.01
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,139.28,119.2
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,131.99,113.02
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,103.22,87.75
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,72.76,60.62
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,64.46,53.23
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,56.09,45.69
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,47.62,38.04
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,38.88,30.01
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,29.74,21.49
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,20.62,12.9
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,12.76,5.15
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.92,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.56,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,143.52,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,351.14,279.44
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,439.42,376.58
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,530.13,458.15
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,580.64,502.54
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,637.34,549.51
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,672.89,577.81
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,705.39,602.61
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,723.85,614.52
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,738.69,623.33
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,742.97,623.27
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,743.4,620.32
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,729.87,606.93
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,718.45,594.33
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,699.65,575.65
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,677.3,554.12
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,647.88,527.26
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,615.38,497.74
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,578.98,465.6
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,539.78,430.59
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,496.43,390.82
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,450.83,348.5
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,401.56,303.14
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,350.78,255.91
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,297.23,206.66
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,243.08,158.2
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,187.85,112.91
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,126.11,70.72
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,70.36,57.94
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,64.74,53.11
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,62.89,51.67
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,61.04,50.23
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,58.7,48.21
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,56.37,46.16
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,52.68,42.97
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,44.98,35.95
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,39.36,30.6
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,33.74,25.01
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,27.91,18.39
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,23.16,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,98.22,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,199.85,156.9
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,255.96,217.72
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,313.04,269.96
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,355.37,306.88
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,396.85,341.34
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,429.77,367.74
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,461.21,391.98
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,413.76,350.43
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,380.81,320.62
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,453.61,379.86
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,538.06,444.93
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,630.06,515.19
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,702.53,568.08
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,684.82,551.37
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,663.57,532.78
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,557.7,447.66
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,446.38,358.7
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,428.48,343.8
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,409.62,327.28
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,441.14,347.35
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,441.65,339.42
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,370.19,282.09
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,312.72,238.44
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,262.89,200.25
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,227.75,175.89
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,203.73,151.8
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,171.52,124.55
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,140.74,118.82
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,142.01,120.27
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,97.84,81.82
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,64.43,52.41
