Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,275.15,224.72
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,344.88,279.68
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,440.65,356.38
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,517.54,416.79
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,511.04,409.5
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,503.1,401.49
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,522.08,415.34
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,537.58,426.14
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,623.52,492.98
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,670.06,527.99
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,634.92,498.63
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,596.89,466.67
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,554.08,430.39
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,509.09,391.4
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,460.7,348.6
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,410.65,303.52
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,357.72,255.11
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,299.5,202.7
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,243.36,153.71
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,187.31,108.69
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,131.34,72.6
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,76.86,60.21
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,72.8,57.04
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,71.77,56.42
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,70.62,55.59
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,63.66,49.73
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,60.43,47.15
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,57.17,44.47
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,53.31,41.15
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,49.52,37.72
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,41.34,30.22
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,33.05,22.25
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,15.6,3.24
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,229.6,137.81
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,442.13,362.21
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,521.32,435.13
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,611.82,511.63
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,669.18,557.77
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,724.61,600.25
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,760.01,627.07
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,792.32,650.79
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,810.7,663.63
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,817.88,667.78
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,822.56,668.12
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,823.37,665.65
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,815.79,657.05
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,804.26,645.74
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,785.35,630.35
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,762.65,611.65
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,733.6,586.06
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,701.14,557.64
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,663.98,526.02
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,623.76,491.46
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,578.67,452.56
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,531.12,410.82
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,479.86,365.13
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,426.8,317.04
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,371.24,266.34
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,314.63,214.68
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,255.98,162.74
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,197.08,114.64
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,137.82,75.52
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,79.21,63.16
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,71.75,57.02
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,62.55,49.28
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,60.69,47.8
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,58.83,46.31
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,56.05,44.16
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,53.27,41.95
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,49.07,38.35
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,44.88,34.59
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,35.08,25.6
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,28.95,19.55
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,14.13,3.43
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,232.99,152.02
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,447.21,379.21
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,524.86,453.46
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,613.55,531.53
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,674.85,583.37
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,734.26,631.25
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,650.92,560.86
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,548.56,472.6
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,700.49,596.48
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,827.79,693.45
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,831.76,692.55
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,831.81,689.41
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,824.0,680.67
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,812.19,669.12
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,792.74,651.72
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,769.47,631.44
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,740.13,605.13
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,707.33,575.89
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,669.46,543.01
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,628.5,507.11
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,582.61,466.0
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,534.32,422.14
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,482.58,375.23
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,429.01,325.77
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,373.15,273.71
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,316.25,220.62
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,257.5,167.32
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,198.4,117.72
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,138.77,76.99
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,79.82,65.19
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,69.94,56.78
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,67.86,55.2
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,58.58,47.07
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,56.65,45.47
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,54.21,43.57
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,51.77,41.61
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,47.51,37.8
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,43.23,33.82
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,36.96,27.89
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,30.71,21.62
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,18.21,7.09
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,8.54,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,148.66,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,325.69,220.01
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,477.54,395.45
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,561.79,470.21
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,646.32,539.3
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,699.67,579.79
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,751.0,616.41
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,784.57,639.23
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,807.15,653.33
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,824.19,662.53
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,837.6,668.98
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,841.54,669.83
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,841.54,668.04
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,833.04,660.33
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,820.56,649.95
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,801.32,635.2
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,778.22,617.75
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,747.07,591.88
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,712.7,563.34
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,675.2,532.5
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,634.6,498.68
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,589.47,460.88
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,541.67,419.95
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,489.94,374.47
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,436.33,326.4
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,380.1,274.92
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,322.52,222.09
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,262.72,169.4
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,202.64,119.88
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,143.65,79.99
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,85.93,58.85
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,73.83,60.04
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,64.67,52.12
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,62.51,50.37
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,60.32,48.58
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,57.6,46.47
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,54.88,44.28
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,50.74,40.62
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,46.61,36.81
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,36.72,27.63
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,30.65,21.59
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,19.89,8.94
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,9.39,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,108.89,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,295.59,208.78
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,445.63,375.01
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,529.79,450.52
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,607.97,515.7
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,662.91,558.81
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,715.83,597.91
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,751.78,624.41
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,784.61,647.66
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,801.65,658.32
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,815.03,666.93
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,820.98,669.29
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,822.98,668.84
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,736.15,600.07
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,637.15,519.08
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,710.79,576.9
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,757.9,612.45
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,729.97,587.23
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,698.71,559.74
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,662.58,529.26
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,623.48,495.97
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,539.63,426.61
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,461.26,362.4
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,420.58,327.83
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,381.49,294.17
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,349.12,262.3
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,306.08,219.99
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,262.56,176.74
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,202.28,121.98
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,145.13,82.68
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,89.93,60.89
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,76.65,62.17
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,75.37,61.35
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,73.98,60.3
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,66.47,53.81
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,63.33,51.37
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,60.17,48.83
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,55.6,44.91
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,51.03,40.79
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,43.3,33.56
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,35.47,25.91
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,22.77,11.7
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,10.24,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,120.46,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,306.18,223.05
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,451.59,383.15
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,536.49,462.54
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,615.65,532.63
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,670.65,578.56
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,723.6,620.58
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,759.47,647.59
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,792.24,671.32
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,813.02,685.15
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,830.08,695.92
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,827.85,690.88
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,829.52,689.12
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,822.57,680.8
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,811.69,669.67
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,793.55,654.22
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,771.62,635.79
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,743.75,611.47
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,712.26,583.97
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,675.06,551.24
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,634.78,515.51
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,589.91,474.64
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,542.45,430.96
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,491.54,384.37
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,438.75,335.27
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,382.7,282.81
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,325.5,229.2
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,266.79,175.51
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,207.72,125.16
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,148.37,83.31
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,90.17,59.18
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,74.03,60.11
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,65.11,52.49
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,63.0,50.77
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,60.86,49.02
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,58.19,46.95
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,55.51,44.81
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,51.43,41.22
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,47.35,37.46
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,37.44,28.3
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,31.4,22.35
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,21.14,10.94
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,11.1,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,94.25,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,282.68,211.45
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,427.89,363.01
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,515.21,441.77
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,603.53,516.64
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,666.31,566.44
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,721.94,608.14
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,758.58,633.61
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,792.07,655.87
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,814.4,669.35
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,832.98,679.85
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,837.33,680.98
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,830.43,673.96
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,824.32,666.8
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,814.25,656.8
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,796.15,641.6
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,774.26,623.56
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,745.09,598.52
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,712.58,570.63
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,675.47,539.5
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,635.37,505.43
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,591.29,466.62
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,544.64,424.99
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,493.67,379.67
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,440.93,331.93
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,385.31,280.59
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,328.45,228.06
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,269.92,175.67
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,211.14,126.39
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,151.76,84.52
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,92.91,58.96
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,74.29,59.35
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,64.95,51.5
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,62.86,49.82
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,60.73,48.11
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,58.07,46.08
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,55.39,43.99
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,51.31,40.53
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,47.21,36.91
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,37.33,27.88
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,31.29,22.02
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,21.49,11.43
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,11.95,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,282.88,215.64
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,496.56,419.75
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,577.52,493.18
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,658.71,562.3
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,586.59,503.78
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,494.31,425.29
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,535.91,458.51
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,575.67,488.9
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,576.69,486.27
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,574.68,481.33
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,621.96,519.0
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,665.49,552.88
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,677.33,559.21
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,679.13,557.94
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,739.64,605.34
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,785.74,639.39
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,755.79,613.52
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,722.43,584.36
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,684.78,552.29
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,643.99,517.14
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,598.67,477.77
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,550.59,435.18
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,498.66,388.27
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,444.76,338.68
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,387.9,285.29
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,329.59,230.47
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,269.66,175.85
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,209.29,124.24
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,147.63,79.62
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,86.14,51.71
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,64.75,51.47
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,62.95,50.14
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,60.3,47.96
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,57.54,45.66
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,54.54,43.29
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,51.42,40.76
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,42.77,33.08
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,39.12,29.77
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,34.42,25.39
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,29.78,20.82
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,21.24,11.64
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,11.95,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,186.8,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,363.4,281.38
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,500.56,421.57
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,580.34,492.1
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,660.57,557.73
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,710.95,595.83
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,759.38,630.02
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,782.64,644.86
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,811.06,663.08
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,827.28,671.92
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,839.9,678.28
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,843.59,678.58
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,843.35,676.17
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,834.17,666.07
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,821.05,653.34
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,802.13,638.73
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,779.37,621.42
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,748.61,595.94
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,714.68,567.01
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,676.96,535.85
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,636.23,501.77
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,591.69,463.08
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,544.58,421.58
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,493.38,376.66
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,440.37,329.23
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,385.06,278.53
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,328.51,226.58
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,269.74,174.19
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,210.65,124.57
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,151.65,82.57
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,93.4,56.21
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,70.73,55.77
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,69.07,54.62
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,59.14,46.15
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,56.93,44.38
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,54.16,42.25
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,51.34,40.04
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,47.56,36.88
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,43.76,33.57
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,38.0,28.29
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,32.23,22.76
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,20.6,11.18
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,11.95,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,170.18,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,354.5,275.0
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,479.74,398.57
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,561.45,469.73
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,643.43,536.66
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,696.04,576.39
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,746.7,612.57
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,780.65,635.72
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,811.52,655.92
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,820.65,659.96
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,834.42,667.41
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,838.51,667.04
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,838.73,664.07
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,831.03,655.86
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,819.38,645.08
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,801.0,629.42
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,778.82,611.27
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,749.97,587.42
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,717.66,560.21
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,680.62,530.38
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,640.49,497.63
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,595.6,459.64
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,548.26,418.95
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,497.17,375.09
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,444.23,328.65
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,388.67,278.74
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,332.02,227.56
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,273.69,176.16
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,214.99,127.18
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,155.32,84.41
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,96.28,56.8
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,71.44,55.89
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,69.81,54.79
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,60.55,46.97
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,59.1,45.87
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,56.41,43.95
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,53.68,41.93
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,49.95,38.84
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,46.22,35.61
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,40.56,30.39
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,32.03,22.41
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,22.25,12.61
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,12.36,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,185.05,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,359.99,281.28
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,496.2,411.5
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,577.52,482.05
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,658.93,548.02
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,712.37,587.54
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,763.78,623.11
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,796.89,644.59
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,826.84,663.09
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,836.61,665.34
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,850.99,671.11
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,854.55,671.56
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,854.19,669.37
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,845.49,660.02
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,832.84,648.05
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,814.13,631.81
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,791.54,613.08
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,760.13,587.3
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,725.54,558.21
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,688.0,527.86
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,647.42,494.75
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,602.29,457.81
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,554.77,418.18
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,503.39,374.57
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,450.21,328.52
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,394.2,278.95
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,337.35,228.4
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,279.05,178.12
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,220.5,130.1
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,160.81,87.66
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,101.83,59.65
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,74.84,58.05
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,65.25,50.22
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,63.9,49.33
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,62.57,48.45
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,60.02,46.59
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,57.45,44.67
2016,2,11,16,45,704.0,63.0,2.1,19.0,274.0,53.88,41.79
2016,2,11,17,0,652.0,58.0,2.0,18.0,220.0,46.19,35.14
2016,2,11,17,15,572.0,49.5,2.1,17.0,167.0,39.91,29.51
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,33.56,23.58
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,23.88,14.0
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,14.08,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
