Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,92.0,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,184.0,16.0,2.5,9.0,24.0,177.2,0.0
2016,2,12,7,45,332.5,29.0,2.85,10.0,68.5,328.24,258.75
2016,2,12,8,0,481.0,42.0,3.2,11.0,113.0,462.47,383.41
2016,2,12,8,15,562.5,50.5,3.05,11.5,166.0,545.01,454.06
2016,2,12,8,30,644.0,59.0,2.9,12.0,219.0,628.56,521.03
2016,2,12,8,45,696.5,64.5,2.75,13.0,273.0,684.5,561.85
2016,2,12,9,0,749.0,70.0,2.6,14.0,327.0,733.53,595.02
2016,2,12,9,15,782.5,74.0,2.6,15.0,378.5,768.84,617.27
2016,2,12,9,30,816.0,78.0,2.6,16.0,430.0,801.02,636.47
2016,2,12,9,45,840.0,81.5,2.65,17.0,477.0,821.25,646.9
2016,2,12,10,0,864.0,85.0,2.7,18.0,524.0,837.78,654.62
2016,2,12,10,15,880.5,87.5,2.8,18.5,565.0,843.04,655.95
2016,2,12,10,30,897.0,90.0,2.9,19.0,606.0,836.73,649.32
2016,2,12,10,45,908.0,91.5,3.0,20.0,639.5,828.95,640.69
2016,2,12,11,0,919.0,93.0,3.1,21.0,673.0,817.35,629.56
2016,2,12,11,15,927.0,94.5,3.15,21.5,699.0,799.63,615.24
2016,2,12,11,30,935.0,96.0,3.2,22.0,725.0,778.17,598.48
2016,2,12,11,45,941.5,96.0,3.25,22.5,743.0,750.49,576.29
2016,2,12,12,0,948.0,96.0,3.3,23.0,761.0,719.31,550.94
2016,2,12,12,15,950.0,96.5,3.3,23.0,770.0,682.43,521.89
2016,2,12,12,30,952.0,97.0,3.3,23.0,779.0,642.57,490.06
2016,2,12,12,45,950.5,97.5,3.3,23.5,778.0,598.03,453.16
2016,2,12,13,0,949.0,98.0,3.3,24.0,777.0,551.14,413.73
2016,2,12,13,15,945.5,97.5,3.3,24.0,768.0,500.41,371.28
2016,2,12,13,30,942.0,97.0,3.3,24.0,759.0,447.98,326.4
2016,2,12,13,45,935.0,97.0,3.3,24.0,740.5,393.3,278.84
2016,2,12,14,0,928.0,97.0,3.3,24.0,722.0,337.71,229.98
2016,2,12,14,15,919.0,95.5,3.3,23.5,696.0,279.92,180.23
2016,2,12,14,30,910.0,94.0,3.3,23.0,670.0,221.96,132.58
2016,2,12,14,45,887.0,96.0,3.3,23.0,633.5,157.53,86.24
2016,2,12,15,0,864.0,98.0,3.3,23.0,597.0,101.83,59.64
2016,2,12,15,15,846.0,95.5,3.2,22.5,556.5,74.03,57.59
2016,2,12,15,30,828.0,93.0,3.1,22.0,516.0,73.1,57.11
2016,2,12,15,45,802.0,89.5,3.05,22.0,469.5,71.33,55.77
2016,2,12,16,0,776.0,86.0,3.0,22.0,423.0,69.57,54.44
2016,2,12,16,15,741.0,81.5,2.75,21.0,372.5,61.3,47.69
2016,2,12,16,30,706.0,77.0,2.5,20.0,322.0,58.86,45.89
2016,2,12,16,45,652.5,70.5,2.25,19.0,269.0,54.7,42.5
2016,2,12,17,0,599.0,64.0,2.0,18.0,216.0,50.51,38.94
2016,2,12,17,15,518.5,54.5,2.05,17.0,164.0,43.64,32.81
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,36.68,26.33
2016,2,12,17,45,302.5,31.5,2.15,15.0,68.5,25.88,15.86
2016,2,12,18,0,167.0,18.0,2.2,14.0,25.0,14.87,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.0,12.5,7.68,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,40.34,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,115.84,0.0
2016,2,13,7,45,222.0,34.5,2.3,8.5,62.5,253.33,202.08
2016,2,13,8,0,347.0,52.0,2.3,9.0,104.0,372.37,312.32
2016,2,13,8,15,427.0,64.5,2.3,9.5,154.5,456.02,384.81
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,541.66,454.84
2016,2,13,8,45,565.5,85.0,2.3,11.0,257.5,604.96,503.0
2016,2,13,9,0,624.0,93.0,2.3,12.0,310.0,666.65,547.61
2016,2,13,9,15,661.5,99.5,2.25,12.5,360.0,707.04,575.07
2016,2,13,9,30,699.0,106.0,2.2,13.0,410.0,744.66,599.71
2016,2,13,9,45,728.0,110.0,2.2,14.0,456.0,769.1,613.32
2016,2,13,10,0,757.0,114.0,2.2,15.0,502.0,790.12,624.3
2016,2,13,10,15,776.0,118.0,2.35,15.5,542.5,799.21,628.98
2016,2,13,10,30,795.0,122.0,2.5,16.0,583.0,804.56,631.14
2016,2,13,10,45,810.0,124.0,2.65,17.0,616.5,796.55,622.71
2016,2,13,11,0,825.0,126.0,2.8,18.0,650.0,789.42,615.16
2016,2,13,11,15,835.0,128.0,2.95,18.5,676.0,774.62,603.37
2016,2,13,11,30,845.0,130.0,3.1,19.0,702.0,756.12,587.98
2016,2,13,11,45,879.0,118.0,3.3,19.5,726.0,736.85,572.51
2016,2,13,12,0,913.0,106.0,3.5,20.0,750.0,708.76,550.27
2016,2,13,12,15,916.0,106.5,3.6,20.0,759.5,673.49,522.36
2016,2,13,12,30,919.0,107.0,3.7,20.0,769.0,635.26,491.61
2016,2,13,12,45,920.5,106.5,3.8,20.5,769.5,592.56,455.85
2016,2,13,13,0,922.0,106.0,3.9,21.0,770.0,547.38,417.37
2016,2,13,13,15,919.5,105.5,4.0,21.0,761.5,498.13,375.59
2016,2,13,13,30,917.0,105.0,4.1,21.0,753.0,447.14,331.3
2016,2,13,13,45,913.0,103.5,4.25,21.5,735.5,393.36,283.31
2016,2,13,14,0,909.0,102.0,4.4,22.0,718.0,338.45,233.99
2016,2,13,14,15,901.0,100.5,4.45,21.5,692.5,281.74,184.49
2016,2,13,14,30,893.0,99.0,4.5,21.0,667.0,224.79,136.92
2016,2,13,14,45,877.0,98.5,4.55,21.0,633.0,160.27,89.32
2016,2,13,15,0,861.0,98.0,4.6,21.0,599.0,103.58,60.66
2016,2,13,15,15,843.5,95.0,4.5,21.0,558.5,73.52,57.51
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,72.22,56.59
2016,2,13,15,45,803.0,88.5,4.35,21.0,472.0,70.48,55.27
2016,2,13,16,0,780.0,85.0,4.3,21.0,426.0,68.74,53.94
2016,2,13,16,15,746.0,80.5,3.85,20.0,375.5,66.07,52.01
2016,2,13,16,30,712.0,76.0,3.4,19.0,325.0,58.08,45.39
2016,2,13,16,45,662.0,69.5,3.0,18.0,272.5,53.92,41.99
2016,2,13,17,0,612.0,63.0,2.6,17.0,220.0,49.71,38.4
2016,2,13,17,15,533.0,54.5,2.5,16.0,168.0,43.64,32.96
2016,2,13,17,30,454.0,46.0,2.4,15.0,116.0,37.53,27.22
2016,2,13,17,45,319.5,32.5,2.3,14.5,72.0,26.73,16.77
2016,2,13,18,0,185.0,19.0,2.2,14.0,28.0,15.73,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.0,14.0,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.5,4.2,10.5,13.5,11.52,0.0
2016,2,14,7,30,0.0,27.0,4.5,11.0,27.0,37.44,0.0
2016,2,14,7,45,217.5,36.5,4.8,12.0,70.0,253.68,202.53
2016,2,14,8,0,435.0,46.0,5.1,13.0,113.0,435.03,362.97
2016,2,14,8,15,516.0,55.5,5.5,13.5,165.0,518.4,435.88
2016,2,14,8,30,597.0,65.0,5.9,14.0,217.0,602.71,506.43
2016,2,14,8,45,298.5,65.0,6.35,15.0,141.0,351.71,299.2
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,53.86,40.15
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,62.73,47.52
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,71.99,55.05
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,96.7,75.19
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,121.4,94.99
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,130.62,102.24
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,139.78,109.44
2016,2,14,10,45,3.5,180.0,6.8,19.5,182.5,158.13,123.95
2016,2,14,11,0,7.0,198.0,6.7,20.0,203.0,176.09,138.0
2016,2,14,11,15,7.5,205.0,6.5,20.0,211.0,181.39,141.97
2016,2,14,11,30,8.0,212.0,6.3,20.0,219.0,186.61,145.9
2016,2,14,11,45,166.0,270.5,6.1,20.5,389.0,365.65,289.73
2016,2,14,12,0,324.0,329.0,5.9,21.0,559.0,520.32,408.15
2016,2,14,12,15,226.5,343.5,5.7,21.0,505.5,444.66,347.48
2016,2,14,12,30,129.0,358.0,5.5,21.0,452.0,383.99,298.99
2016,2,14,12,45,164.5,359.0,5.3,21.5,478.5,390.7,303.0
2016,2,14,13,0,200.0,360.0,5.1,22.0,505.0,393.67,303.5
2016,2,14,13,15,278.0,341.0,5.0,22.0,540.0,397.16,304.34
2016,2,14,13,30,356.0,322.0,4.9,22.0,575.0,390.89,296.49
2016,2,14,13,45,476.0,271.5,4.85,22.0,601.0,366.9,272.98
2016,2,14,14,0,596.0,221.0,4.8,22.0,627.0,331.32,238.44
2016,2,14,14,15,616.0,204.0,4.7,22.0,611.0,284.72,197.46
2016,2,14,14,30,636.0,187.0,4.6,22.0,595.0,234.24,154.74
2016,2,14,14,45,549.5,205.0,4.6,22.0,544.5,192.63,127.47
2016,2,14,15,0,463.0,223.0,4.6,22.0,494.0,160.16,113.72
2016,2,14,15,15,537.0,183.5,4.45,21.5,477.5,119.48,96.25
2016,2,14,15,30,611.0,144.0,4.3,21.0,461.0,98.03,78.54
2016,2,14,15,45,496.5,155.0,4.2,21.0,398.0,104.61,84.39
2016,2,14,16,0,382.0,166.0,4.1,21.0,335.0,116.35,94.65
2016,2,14,16,15,355.5,152.0,3.55,20.0,295.0,107.75,87.9
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,98.87,80.78
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,86.26,70.09
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,73.22,58.79
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,59.29,46.54
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,44.97,33.62
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,31.12,20.5
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,17.57,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,9.39,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,54.96,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,151.57,16.6
2016,2,15,7,45,281.5,34.0,4.2,11.5,71.0,298.73,240.81
2016,2,15,8,0,428.0,48.0,4.3,12.0,115.0,433.34,362.1
2016,2,15,8,15,509.0,57.5,4.55,12.5,167.5,517.05,434.66
2016,2,15,8,30,590.0,67.0,4.8,13.0,220.0,601.59,504.55
2016,2,15,8,45,650.5,72.5,5.05,14.0,275.0,664.2,553.18
2016,2,15,9,0,711.0,78.0,5.3,15.0,330.0,725.38,598.73
2016,2,15,9,15,746.0,83.0,5.35,15.5,381.5,762.44,624.59
2016,2,15,9,30,781.0,88.0,5.4,16.0,433.0,791.67,643.93
2016,2,15,9,45,807.5,91.0,5.5,16.5,480.5,813.66,657.74
2016,2,15,10,0,834.0,94.0,5.6,17.0,528.0,831.97,668.71
2016,2,15,10,15,851.0,97.0,5.6,17.5,569.0,838.47,670.42
2016,2,15,10,30,868.0,100.0,5.6,18.0,610.0,841.05,669.42
2016,2,15,10,45,878.5,102.5,5.6,18.5,643.5,833.81,661.37
2016,2,15,11,0,889.0,105.0,5.6,19.0,677.0,822.68,650.72
2016,2,15,11,15,897.0,107.0,5.6,19.5,703.0,805.21,635.65
2016,2,15,11,30,905.0,109.0,5.6,20.0,729.0,778.08,613.7
2016,2,15,11,45,911.5,109.0,5.7,20.5,746.5,750.91,591.11
2016,2,15,12,0,918.0,109.0,5.8,21.0,764.0,720.34,565.42
2016,2,15,12,15,920.5,109.5,5.7,21.0,773.0,684.4,535.73
2016,2,15,12,30,923.0,110.0,5.6,21.0,782.0,645.52,503.33
2016,2,15,12,45,928.0,108.0,5.6,21.0,783.5,603.06,467.88
2016,2,15,13,0,933.0,106.0,5.6,21.0,785.0,557.85,429.4
2016,2,15,13,15,931.0,105.5,5.45,21.0,776.5,508.15,386.22
2016,2,15,13,30,929.0,105.0,5.3,21.0,768.0,456.63,340.66
2016,2,15,13,45,931.5,100.5,5.15,21.0,752.5,401.98,291.68
2016,2,15,14,0,934.0,96.0,5.0,21.0,737.0,345.59,240.68
2016,2,15,14,15,927.5,94.5,4.85,21.0,711.5,287.79,189.16
2016,2,15,14,30,921.0,93.0,4.7,21.0,686.0,229.54,139.58
2016,2,15,14,45,915.0,89.5,4.6,21.0,654.0,169.77,94.79
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,110.02,62.92
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,74.88,58.75
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,65.01,50.59
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,62.05,48.2
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,58.95,45.68
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,56.67,44.03
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,54.36,42.32
2016,2,15,16,45,757.0,58.0,2.0,17.0,294.5,49.93,38.66
2016,2,15,17,0,719.0,52.0,1.5,16.0,241.0,45.39,34.77
2016,2,15,17,15,646.5,45.5,1.45,15.0,186.5,40.1,30.04
2016,2,15,17,30,574.0,39.0,1.4,14.0,132.0,34.82,25.07
2016,2,15,17,45,444.0,29.0,1.35,13.5,84.0,26.06,16.55
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,17.25,0.0
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.5,10.0,3.35,9.0,16.5,89.68,0.0
2016,2,16,7,30,235.0,20.0,3.6,10.0,33.0,227.19,62.4
2016,2,16,7,45,366.0,32.0,3.85,11.0,78.5,360.98,292.57
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,483.86,402.65
2016,2,16,8,15,573.5,52.0,4.2,13.0,177.5,563.21,469.82
2016,2,16,8,30,650.0,60.0,4.3,14.0,231.0,643.37,533.66
2016,2,16,8,45,697.0,65.5,4.4,15.0,284.5,695.55,572.55
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,740.95,604.45
2016,2,16,9,15,776.0,75.5,4.7,17.0,389.0,775.94,627.84
2016,2,16,9,30,808.0,80.0,4.9,18.0,440.0,807.83,648.31
2016,2,16,9,45,830.0,83.5,5.15,19.0,486.5,826.61,658.97
2016,2,16,10,0,852.0,87.0,5.4,20.0,533.0,841.73,666.89
2016,2,16,10,15,868.0,89.5,5.25,20.5,573.5,846.78,666.65
2016,2,16,10,30,884.0,92.0,5.1,21.0,614.0,847.91,663.73
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.0,831.94,648.94
2016,2,16,11,0,902.0,97.0,4.9,22.0,680.0,820.07,637.47
2016,2,16,11,15,909.5,98.5,4.65,22.0,706.0,802.22,622.3
2016,2,16,11,30,917.0,100.0,4.4,22.0,732.0,780.69,604.7
2016,2,16,11,45,912.0,105.5,4.2,22.5,747.0,750.65,579.81
2016,2,16,12,0,907.0,111.0,4.0,23.0,762.0,717.61,551.94
2016,2,16,12,15,909.0,111.5,3.75,23.0,771.0,681.66,522.75
2016,2,16,12,30,911.0,112.0,3.5,23.0,780.0,642.86,491.01
2016,2,16,12,45,907.5,114.0,3.3,23.5,779.0,599.62,454.69
2016,2,16,13,0,904.0,116.0,3.1,24.0,778.0,554.25,416.2
2016,2,16,13,15,901.0,115.5,2.95,24.0,769.0,505.2,375.16
2016,2,16,13,30,898.0,115.0,2.8,24.0,760.0,454.5,331.89
2016,2,16,13,45,891.0,114.5,2.65,24.5,742.0,397.85,282.78
2016,2,16,14,0,884.0,114.0,2.5,25.0,724.0,342.51,234.19
2016,2,16,14,15,875.0,112.0,2.6,24.5,698.0,285.09,185.39
2016,2,16,14,30,866.0,110.0,2.7,24.0,672.0,227.7,138.2
2016,2,16,14,45,859.0,106.0,2.8,24.0,639.5,169.37,95.02
2016,2,16,15,0,852.0,102.0,2.9,24.0,607.0,111.37,63.59
2016,2,16,15,15,835.0,99.0,2.95,23.5,567.0,75.79,58.76
2016,2,16,15,30,818.0,96.0,3.0,23.0,527.0,74.62,58.09
2016,2,16,15,45,797.0,92.0,3.1,23.0,481.5,72.66,56.6
2016,2,16,16,0,776.0,88.0,3.2,23.0,436.0,70.66,55.08
2016,2,16,16,15,743.0,83.0,3.0,22.0,385.5,62.01,48.05
2016,2,16,16,30,710.0,78.0,2.8,21.0,335.0,59.26,46.01
2016,2,16,16,45,667.0,71.0,2.65,20.0,282.5,54.85,42.44
2016,2,16,17,0,624.0,64.0,2.5,19.0,230.0,50.33,38.64
2016,2,16,17,15,548.0,55.5,2.6,18.0,177.5,44.29,33.31
2016,2,16,17,30,472.0,47.0,2.7,17.0,125.0,38.18,27.67
2016,2,16,17,45,349.0,34.0,2.85,16.5,79.5,27.89,17.92
2016,2,16,18,0,226.0,21.0,3.0,16.0,34.0,17.39,1.7
2016,2,16,18,15,113.0,10.5,3.1,15.5,17.0,8.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.5,10.0,1.7,6.5,18.0,103.9,0.0
2016,2,17,7,30,275.0,20.0,1.9,7.0,36.0,258.91,103.64
2016,2,17,7,45,403.0,31.5,2.15,8.0,83.0,389.33,317.81
2016,2,17,8,0,531.0,43.0,2.4,9.0,130.0,510.69,425.36
2016,2,17,8,15,604.5,50.5,2.6,10.0,184.5,587.82,490.13
2016,2,17,8,30,678.0,58.0,2.8,11.0,239.0,659.09,546.52
2016,2,17,8,45,723.0,63.5,3.05,12.0,293.0,711.28,585.53
2016,2,17,9,0,768.0,69.0,3.3,13.0,347.0,761.33,621.17
2016,2,17,9,15,799.0,73.0,3.35,13.5,398.5,795.06,643.56
2016,2,17,9,30,830.0,77.0,3.4,14.0,450.0,825.65,663.11
2016,2,17,9,45,851.0,80.5,3.5,15.0,497.0,843.63,672.15
2016,2,17,10,0,872.0,84.0,3.6,16.0,544.0,857.89,678.49
2016,2,17,10,15,887.0,86.0,3.5,16.5,585.0,853.21,671.42
2016,2,17,10,30,902.0,88.0,3.4,17.0,626.0,853.19,668.03
2016,2,17,10,45,912.0,90.5,3.3,17.5,659.5,845.72,659.48
2016,2,17,11,0,922.0,93.0,3.2,18.0,693.0,834.36,648.44
2016,2,17,11,15,929.5,94.5,3.15,18.0,719.0,816.12,634.26
2016,2,17,11,30,937.0,96.0,3.1,18.0,745.0,794.12,617.62
2016,2,17,11,45,938.0,98.5,3.05,18.5,762.0,764.82,594.26
2016,2,17,12,0,939.0,101.0,3.0,19.0,779.0,732.24,567.27
2016,2,17,12,15,941.0,101.5,3.0,19.0,788.0,695.3,538.12
2016,2,17,12,30,943.0,102.0,3.0,19.0,797.0,655.4,506.2
2016,2,17,12,45,942.0,102.5,3.05,19.5,796.5,611.05,469.49
2016,2,17,13,0,941.0,103.0,3.1,20.0,796.0,564.33,430.16
2016,2,17,13,15,938.0,102.5,3.1,20.0,787.0,513.72,387.57
2016,2,17,13,30,935.0,102.0,3.1,20.0,778.0,461.37,342.48
2016,2,17,13,45,928.5,101.5,3.1,20.5,760.0,406.31,293.67
2016,2,17,14,0,922.0,101.0,3.1,21.0,742.0,350.32,243.56
2016,2,17,14,15,914.0,100.0,3.1,21.0,716.0,292.93,193.07
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,235.26,144.27
2016,2,17,14,45,893.5,97.5,3.1,21.0,656.0,176.68,100.37
2016,2,17,15,0,881.0,96.0,3.1,21.0,622.0,110.57,62.18
2016,2,17,15,15,865.0,93.0,3.05,21.0,581.0,72.0,56.12
2016,2,17,15,30,849.0,90.0,3.0,21.0,540.0,70.69,55.2
2016,2,17,15,45,825.5,87.0,2.95,21.0,493.5,69.26,54.15
2016,2,17,16,0,802.0,84.0,2.9,21.0,447.0,67.84,53.1
2016,2,17,16,15,770.0,79.5,2.55,20.0,396.0,65.15,51.17
2016,2,17,16,30,738.0,75.0,2.2,19.0,345.0,62.43,49.16
2016,2,17,16,45,691.0,69.5,1.9,18.0,291.0,53.84,41.92
2016,2,17,17,0,644.0,64.0,1.6,17.0,237.0,50.4,39.05
2016,2,17,17,15,570.0,55.5,1.65,16.0,183.5,44.34,33.68
2016,2,17,17,30,496.0,47.0,1.7,15.0,130.0,38.21,27.99
2016,2,17,17,45,369.5,34.5,1.75,14.5,83.5,28.31,18.57
2016,2,17,18,0,243.0,22.0,1.8,14.0,37.0,18.25,3.63
2016,2,17,18,15,121.5,11.0,1.85,13.5,18.5,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,60.54,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,173.02,82.33
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,307.88,250.95
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,434.12,363.27
2016,2,18,8,15,491.0,68.5,4.8,13.5,180.5,520.11,436.84
2016,2,18,8,30,571.0,79.0,5.0,14.0,234.0,606.13,507.14
2016,2,18,8,45,301.5,110.5,5.25,15.0,194.0,400.85,337.68
2016,2,18,9,0,32.0,142.0,5.5,16.0,154.0,177.48,144.84
2016,2,18,9,15,55.5,168.5,5.5,16.5,192.5,224.24,183.81
2016,2,18,9,30,79.0,195.0,5.5,17.0,231.0,270.12,220.96
2016,2,18,9,45,111.5,219.0,5.55,18.0,275.5,319.51,260.05
2016,2,18,10,0,144.0,243.0,5.6,19.0,320.0,384.57,310.43
2016,2,18,10,15,243.0,250.5,5.6,19.5,391.5,467.66,376.36
2016,2,18,10,30,342.0,258.0,5.6,20.0,463.0,564.41,450.56
2016,2,18,10,45,341.5,274.5,5.7,20.5,489.0,568.68,451.29
2016,2,18,11,0,341.0,291.0,5.8,21.0,515.0,570.93,450.84
2016,2,18,11,15,640.0,194.0,5.85,21.0,633.5,708.09,558.71
2016,2,18,11,30,939.0,97.0,5.9,21.0,752.0,799.44,628.19
2016,2,18,11,45,945.5,97.0,5.95,21.5,770.0,771.42,605.23
2016,2,18,12,0,952.0,97.0,6.0,22.0,788.0,739.87,578.71
2016,2,18,12,15,954.0,97.5,6.05,22.0,797.0,702.49,548.56
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,662.11,515.55
2016,2,18,12,45,956.5,97.5,6.15,22.5,806.0,617.18,477.43
2016,2,18,13,0,957.0,97.0,6.2,23.0,806.0,569.75,436.63
2016,2,18,13,15,954.5,96.5,6.2,23.0,796.5,518.65,392.83
2016,2,18,13,30,952.0,96.0,6.2,23.0,787.0,465.74,346.53
2016,2,18,13,45,947.5,94.5,6.2,23.0,769.5,409.75,296.85
2016,2,18,14,0,943.0,93.0,6.2,23.0,752.0,352.64,245.6
2016,2,18,14,15,935.0,92.0,6.15,23.0,725.5,294.17,193.55
2016,2,18,14,30,927.0,91.0,6.1,23.0,699.0,235.41,143.33
2016,2,18,14,45,908.0,92.0,6.05,23.0,663.5,176.62,99.13
2016,2,18,15,0,889.0,93.0,6.0,23.0,628.0,119.18,67.76
2016,2,18,15,15,873.0,90.5,5.85,23.0,587.0,70.31,54.25
2016,2,18,15,30,857.0,88.0,5.7,23.0,546.0,69.3,53.57
2016,2,18,15,45,831.0,86.0,5.55,23.0,498.5,68.51,53.07
2016,2,18,16,0,805.0,84.0,5.4,23.0,451.0,67.78,52.62
2016,2,18,16,15,773.0,79.5,5.0,22.0,399.5,65.1,50.69
2016,2,18,16,30,741.0,75.0,4.6,21.0,348.0,62.37,48.69
2016,2,18,16,45,690.0,70.0,4.2,20.5,293.5,54.13,41.72
2016,2,18,17,0,639.0,65.0,3.8,20.0,239.0,51.07,39.13
2016,2,18,17,15,564.5,56.5,3.65,19.0,185.5,45.04,33.85
2016,2,18,17,30,490.0,48.0,3.5,18.0,132.0,38.95,28.27
2016,2,18,17,45,360.0,35.5,3.4,17.5,85.0,29.08,19.01
2016,2,18,18,0,230.0,23.0,3.3,17.0,38.0,19.05,5.13
2016,2,18,18,15,115.0,11.5,3.5,17.0,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,14.5,18.5,68.45,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,190.83,104.15
2016,2,19,7,45,298.5,40.5,4.8,15.5,83.0,322.09,261.21
2016,2,19,8,0,433.0,55.0,5.0,16.0,129.0,450.91,373.72
2016,2,19,8,15,510.0,64.5,5.1,16.5,182.0,533.28,443.28
2016,2,19,8,30,587.0,74.0,5.2,17.0,235.0,615.88,509.69
2016,2,19,8,45,293.5,64.0,5.3,17.5,144.5,350.16,294.26
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,44.69,32.05
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,83.52,64.43
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,125.51,98.73
2016,2,19,9,45,84.0,193.5,5.25,19.5,238.5,265.29,214.54
2016,2,19,10,0,168.0,246.0,5.2,20.0,336.0,408.68,328.48
2016,2,19,10,15,508.0,176.0,5.1,20.5,477.0,644.42,515.23
2016,2,19,10,30,848.0,106.0,5.0,21.0,618.0,842.59,659.89
2016,2,19,10,45,857.5,109.0,4.95,21.5,651.0,835.28,650.53
2016,2,19,11,0,867.0,112.0,4.9,22.0,684.0,824.13,639.82
2016,2,19,11,15,875.0,113.5,4.8,22.5,709.5,806.41,624.37
2016,2,19,11,30,883.0,115.0,4.7,23.0,735.0,784.99,606.55
2016,2,19,11,45,880.0,120.0,4.6,23.5,750.0,755.58,581.99
2016,2,19,12,0,877.0,125.0,4.5,24.0,765.0,723.13,554.88
2016,2,19,12,15,879.0,125.5,4.45,24.0,773.5,686.81,526.16
2016,2,19,12,30,881.0,126.0,4.4,24.0,782.0,647.65,494.87
2016,2,19,12,45,879.0,127.0,4.35,24.0,781.5,604.06,459.73
2016,2,19,13,0,877.0,128.0,4.3,24.0,781.0,558.32,422.17
2016,2,19,13,15,873.5,127.0,4.2,24.0,771.5,508.29,380.43
2016,2,19,13,30,870.0,126.0,4.1,24.0,762.0,456.77,336.56
2016,2,19,13,45,863.5,125.5,4.1,24.5,744.0,403.34,289.84
2016,2,19,14,0,857.0,125.0,4.1,25.0,726.0,349.18,242.03
2016,2,19,14,15,847.5,123.0,4.05,25.0,700.0,292.7,193.14
2016,2,19,14,30,838.0,121.0,4.0,25.0,674.0,236.37,146.05
2016,2,19,14,45,825.5,118.5,4.0,25.0,640.5,179.71,103.56
2016,2,19,15,0,813.0,116.0,4.0,25.0,607.0,124.04,72.18
2016,2,19,15,15,795.0,112.5,3.9,24.5,567.0,84.19,65.51
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,75.67,58.68
2016,2,19,15,45,752.5,105.0,3.75,24.0,481.0,74.2,57.62
2016,2,19,16,0,728.0,101.0,3.7,24.0,435.0,72.72,56.56
2016,2,19,16,15,693.5,95.5,3.3,23.0,385.0,70.03,54.68
2016,2,19,16,30,659.0,90.0,2.9,22.0,335.0,67.31,52.72
2016,2,19,16,45,609.0,82.5,2.55,21.5,282.5,62.85,49.08
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,58.31,45.25
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,51.45,39.3
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,44.48,32.97
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,30.93,20.57
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,19.44,6.32
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,10.67,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,51.91,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,143.87,84.77
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,273.36,219.5
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,383.57,315.16
2016,2,20,8,15,409.0,74.0,3.85,18.5,171.0,461.11,380.59
2016,2,20,8,30,483.0,86.0,4.1,19.0,221.0,540.58,444.18
2016,2,20,8,45,241.5,81.5,4.35,19.5,149.0,332.45,275.16
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,64.53,48.26
2016,2,20,9,15,0.0,88.5,4.7,20.0,88.5,74.7,56.69
2016,2,20,9,30,0.0,100.0,4.8,20.0,100.0,84.81,64.85
2016,2,20,9,45,0.0,98.5,4.9,20.5,98.5,82.81,62.87
2016,2,20,10,0,0.0,97.0,5.0,21.0,97.0,81.13,61.17
2016,2,20,10,15,0.0,107.0,5.0,21.5,107.0,89.85,67.97
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,98.52,74.65
2016,2,20,10,45,0.0,130.5,5.05,22.5,130.5,110.22,83.73
2016,2,20,11,0,0.0,144.0,5.1,23.0,144.0,121.8,92.65
2016,2,20,11,15,0.0,99.0,5.05,23.0,99.0,82.58,61.12
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,44.89,30.74
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,117.22,88.62
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,189.84,145.46
2016,2,20,12,15,7.0,201.0,5.0,24.0,206.5,172.87,131.96
2016,2,20,12,30,5.0,184.0,5.0,24.0,188.0,156.45,119.01
2016,2,20,12,45,8.0,210.0,5.0,24.5,216.5,178.73,136.18
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,200.07,152.42
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,220.27,167.94
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,238.81,182.06
2016,2,20,13,45,31.5,292.0,4.9,25.5,315.0,239.5,181.98
2016,2,20,14,0,39.0,300.0,4.9,26.0,328.0,241.02,182.48
2016,2,20,14,15,101.0,311.0,4.8,25.5,379.5,255.65,191.73
2016,2,20,14,30,163.0,322.0,4.7,25.0,431.0,254.45,188.24
2016,2,20,14,45,223.0,299.0,4.6,25.0,439.5,231.1,168.16
2016,2,20,15,0,283.0,276.0,4.5,25.0,448.0,192.71,140.05
2016,2,20,15,15,188.0,260.0,4.25,24.5,371.5,172.65,138.8
2016,2,20,15,30,93.0,244.0,4.0,24.0,295.0,170.07,137.32
2016,2,20,15,45,82.5,221.0,3.8,24.0,263.0,156.02,126.06
2016,2,20,16,0,72.0,198.0,3.6,24.0,231.0,141.57,114.4
2016,2,20,16,15,64.5,176.5,3.2,23.5,204.0,127.6,103.23
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,113.27,91.59
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,98.04,78.98
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,82.45,65.81
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,66.18,51.74
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,49.57,37.07
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,33.53,22.57
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,16.5,5.07
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,8.54,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,28.47,18.48
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,53.86,39.69
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,58.88,43.74
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,63.9,47.76
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,77.31,58.68
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,91.04,69.77
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,80.08,60.58
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,69.85,52.06
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,96.1,73.21
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,122.67,94.32
2016,2,21,11,15,0.0,140.5,3.15,20.0,140.5,118.38,90.68
2016,2,21,11,30,0.0,136.0,3.0,20.0,136.0,114.23,87.22
2016,2,21,11,45,2.0,159.0,2.85,20.0,161.0,135.14,103.89
2016,2,21,12,0,4.0,182.0,2.7,20.0,186.0,155.64,120.08
2016,2,21,12,15,3.5,177.5,2.45,20.0,180.5,150.81,116.07
2016,2,21,12,30,3.0,173.0,2.2,20.0,175.0,146.1,112.23
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.0,189.34,145.96
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,230.56,177.31
2016,2,21,13,15,14.0,252.0,1.5,21.0,262.5,212.42,162.99
2016,2,21,13,30,11.0,234.0,1.3,21.0,242.0,194.95,149.41
2016,2,21,13,45,6.5,200.0,1.15,21.0,205.0,165.17,126.32
2016,2,21,14,0,2.0,166.0,1.0,21.0,168.0,136.24,103.84
2016,2,21,14,15,7.0,195.5,0.95,21.0,200.5,159.09,121.8
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,179.73,137.76
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,178.36,136.73
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,176.0,135.28
2016,2,21,15,15,9.5,183.5,0.85,20.5,189.5,143.17,115.55
2016,2,21,15,30,0.0,139.0,0.8,20.0,139.0,111.36,89.58
2016,2,21,15,45,0.0,136.0,0.75,20.0,136.0,108.6,87.6
2016,2,21,16,0,0.0,133.0,0.7,20.0,133.0,105.71,85.42
2016,2,21,16,15,0.0,117.0,0.65,20.0,117.0,93.55,75.35
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,81.27,65.07
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,68.5,54.22
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,55.59,43.08
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,42.54,31.69
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,28.91,19.59
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,17.72,9.48
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
