Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,744.7,598.24
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,814.41,648.13
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,847.83,670.73
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,877.96,690.85
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,902.86,707.29
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,914.47,714.09
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,918.67,715.73
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,918.85,714.69
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,911.47,706.99
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,899.99,696.58
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,879.53,680.68
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,855.2,662.18
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,826.33,639.43
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,793.71,614.13
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,754.2,582.77
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,711.56,548.45
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,664.94,510.65
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,615.55,469.9
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,562.21,425.03
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,506.89,377.52
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,448.44,326.5
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,388.48,273.27
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,326.89,218.46
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,264.82,164.33
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,202.6,114.26
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,141.09,73.98
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,79.26,61.18
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,71.76,55.19
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,69.2,53.31
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,66.49,51.3
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,63.86,49.34
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,54.76,41.78
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,51.95,39.57
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,49.1,37.27
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,44.82,33.74
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,40.53,30.01
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,33.33,23.41
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,26.11,16.3
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,11.76,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,238.44,153.47
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,457.98,372.85
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,559.08,458.3
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,656.87,535.38
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,725.36,586.81
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,792.85,634.85
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,837.94,664.71
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,880.41,691.83
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,909.23,709.05
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,924.93,717.05
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,938.25,722.64
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,947.7,725.62
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,948.35,721.9
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,944.94,715.69
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,933.3,704.17
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,917.62,690.24
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,895.44,673.97
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,869.43,655.3
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,837.2,631.74
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,801.6,605.88
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,760.99,575.71
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,717.41,542.82
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,669.84,505.28
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,619.93,465.21
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,566.72,422.55
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,511.7,377.21
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,453.75,328.47
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,394.82,277.7
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,324.63,222.62
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,278.66,188.86
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,214.2,131.8
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,150.09,82.5
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,89.25,70.09
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,70.95,54.9
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,86.98,68.68
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,110.56,88.82
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,82.92,65.9
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,56.79,43.87
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,55.25,42.79
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,58.93,46.19
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,51.27,39.65
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,43.21,32.54
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,35.66,25.6
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,28.04,18.11
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,13.84,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,68.19,43.14
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,136.45,110.91
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,190.72,158.95
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,243.64,204.16
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,288.68,241.09
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,333.6,276.46
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,593.31,481.67
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,827.73,647.22
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,858.99,663.05
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,886.9,678.5
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,903.32,686.01
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,915.93,691.11
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,919.35,691.44
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,909.4,683.04
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,899.83,675.18
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,886.4,664.84
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,866.95,651.01
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,843.77,634.67
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,814.26,613.97
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,781.38,590.34
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,743.02,562.13
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,701.77,531.19
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,647.54,488.54
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,591.9,444.55
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,551.0,411.55
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,503.54,371.73
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,447.34,324.35
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,390.55,275.41
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,332.3,224.71
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,267.44,169.63
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,210.1,124.43
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,155.73,89.24
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,98.53,67.27
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,89.15,69.99
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,80.61,63.01
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,80.2,62.88
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,78.0,61.49
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,75.75,60.02
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,72.13,57.2
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,68.45,54.25
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,61.73,48.61
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,54.83,42.55
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,41.65,30.65
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.81,20.36
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.54,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.41,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,19.4,8.46
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,39.23,27.19
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,69.23,53.53
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,97.91,78.53
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,142.32,116.44
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,174.54,143.41
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,253.79,209.83
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,351.38,288.77
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,461.78,376.94
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,552.7,447.62
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,441.48,355.74
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,330.7,263.6
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,252.85,200.28
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,169.47,132.05
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,177.39,137.97
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,185.18,143.68
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,217.96,169.51
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,249.86,194.42
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,254.43,197.39
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,258.77,200.24
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,322.83,250.18
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,374.55,289.84
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,365.78,282.13
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,356.77,274.37
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,343.08,263.54
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,329.24,252.53
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,265.13,202.86
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,211.43,161.48
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,253.76,191.31
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,289.1,214.1
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,248.61,184.7
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,225.23,169.88
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,187.95,142.82
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,159.39,128.7
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,119.55,95.79
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,83.58,65.75
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,81.24,64.14
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,78.83,62.43
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,74.7,59.08
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,70.46,55.55
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,63.87,49.97
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,54.28,41.56
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,43.36,31.72
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,32.24,21.31
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,16.29,1.49
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.41,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,17.34,7.23
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,34.0,22.57
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,58.78,43.93
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,82.1,63.87
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,110.6,88.15
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,138.91,111.82
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,83.32,64.74
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,39.72,27.65
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,51.81,37.54
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,63.94,47.33
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,123.67,96.04
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,185.87,145.79
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,171.19,133.48
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,157.51,122.1
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,197.33,153.8
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,236.45,184.57
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,256.13,199.75
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,275.11,214.34
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,308.89,239.96
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,329.71,255.28
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,372.18,288.1
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,410.1,316.89
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,403.32,311.22
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,395.6,304.85
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,367.1,282.58
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,340.44,261.79
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,261.53,201.1
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,192.87,148.22
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,201.31,154.92
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,208.51,160.58
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,205.33,157.63
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,206.92,158.88
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,169.33,131.15
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,145.26,117.94
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,108.01,86.81
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,68.11,53.05
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,36.4,25.98
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.94,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.11,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.29,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.46,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.64,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.23,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.35,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,90.84,69.73
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,186.8,147.41
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,315.62,251.11
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,444.95,351.52
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,425.9,333.73
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,389.44,303.4
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,483.04,374.72
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,554.86,427.67
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,578.37,443.31
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,584.26,446.27
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,586.37,445.99
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,585.67,443.55
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,564.27,426.48
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,542.02,408.82
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,556.87,419.25
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,558.62,418.77
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,497.9,372.45
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,446.56,333.4
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,392.6,292.26
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,351.64,261.42
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,329.02,240.25
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,302.32,214.77
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,245.61,176.7
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,226.88,169.41
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,194.92,146.88
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,182.48,145.84
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,130.12,103.4
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,89.74,70.23
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,87.34,68.64
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,84.86,66.93
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,80.64,63.69
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,73.77,58.11
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,66.48,52.1
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,59.01,45.68
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,47.19,35.1
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,35.11,23.91
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,17.78,4.31
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.28,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.93,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.17,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.61
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,25.18,15.56
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,43.05,30.44
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,37.25,25.48
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,31.46,20.57
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,25.25,15.31
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,19.05,10.09
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,31.11,19.98
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,43.21,29.84
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,36.56,24.28
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,29.92,18.78
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,49.97,35.01
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.18
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,81.89,60.59
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,93.66,69.96
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,158.08,121.43
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,220.98,171.03
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,240.07,185.77
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,258.09,199.74
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,191.2,147.48
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,125.77,95.85
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,103.62,78.13
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,81.65,60.48
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,78.78,58.27
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,75.86,56.02
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,146.15,111.85
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,194.14,149.52
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,128.78,98.94
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,44.8,32.93
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,63.54,49.17
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,81.56,64.78
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,43.89,32.59
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.77,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.15,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,10.68,3.38
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,16.46,8.47
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,22.25,13.51
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,28.06,18.52
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,33.87,23.47
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,86.12,67.78
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,144.83,116.48
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,94.11,73.76
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,51.43,37.74
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,211.65,171.73
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,376.11,303.24
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,187.76,150.79
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,20.74,11.63
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,58.27,42.65
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,96.41,73.7
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,160.63,125.85
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,224.53,176.98
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,175.38,137.06
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,128.03,98.62
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,151.6,117.6
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,174.52,135.91
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,116.17,88.99
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,58.42,42.17
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,70.57,52.09
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,82.54,61.86
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,109.48,83.72
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,135.48,104.74
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,152.86,118.72
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,169.0,131.7
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,179.29,139.95
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,187.79,146.94
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,137.57,107.47
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,86.66,69.49
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,67.31,53.01
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,47.25,35.73
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,29.77,20.55
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,12.37,5.28
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,10.71,3.85
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.05,2.4
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.4,0.94
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,18.57,9.29
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,32.0,21.37
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,52.07,38.78
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,71.32,55.26
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,90.61,71.57
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,109.5,87.24
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,75.82,58.61
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,49.71,36.42
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,80.09,61.57
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,112.63,87.99
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,70.26,52.75
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,31.51,20.55
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,29.45,18.79
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,27.39,17.04
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,32.82,21.42
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,38.26,25.78
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,39.54,26.78
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,40.81,27.78
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,340.38,269.06
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,605.87,466.27
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,342.58,266.71
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,89.37,66.46
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,333.4,260.65
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,539.77,412.73
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,531.82,403.59
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,505.38,378.81
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,412.8,307.34
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,359.01,269.46
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,205.64,154.5
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,62.47,45.08
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,156.3,113.01
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,224.54,161.16
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,193.87,147.45
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,187.84,153.1
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,167.94,137.03
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,150.12,122.59
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,126.52,103.3
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,95.28,77.17
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,89.12,72.14
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,82.71,66.78
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,71.54,57.38
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,59.91,47.28
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,47.61,36.17
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,35.52,24.93
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,18.23,6.82
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,22.45,12.61
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,40.81,28.85
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,64.58,49.41
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,87.14,68.62
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,112.19,89.77
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,137.12,110.37
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,319.98,262.82
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,491.75,397.79
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,515.2,412.02
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,536.54,425.41
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,599.76,471.87
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,661.09,515.6
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,716.42,553.76
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,750.36,576.42
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,543.07,420.08
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,330.24,254.58
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,630.13,488.08
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,854.46,645.57
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,824.02,620.4
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,790.22,595.58
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,622.06,470.79
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,457.03,345.73
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,558.45,424.42
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,615.38,464.63
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,563.75,422.62
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,510.45,378.87
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,454.47,331.95
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,397.67,283.09
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,339.11,231.95
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,280.29,180.98
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,220.95,132.56
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,153.84,84.91
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,127.28,88.02
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,164.17,132.98
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,154.15,124.98
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,143.62,116.62
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,102.53,82.55
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,69.0,54.31
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,59.55,46.36
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,55.76,43.2
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,51.24,39.48
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,46.66,35.52
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,39.35,28.92
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,31.93,21.89
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,15.67,5.49
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,56.17,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,157.21,40.91
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,307.27,248.14
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,446.68,370.36
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,551.15,456.44
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,658.26,539.6
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,725.78,589.75
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,792.59,637.33
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,842.09,669.31
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,895.74,703.33
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,924.95,720.79
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,950.64,735.78
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,957.78,737.19
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,971.41,743.34
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,971.68,741.35
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,967.86,736.78
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,956.47,727.15
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,941.0,714.87
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,918.29,698.78
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,891.73,680.07
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,858.89,655.88
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,822.57,629.22
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,780.84,598.35
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,736.19,563.77
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,687.48,524.4
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,636.42,482.5
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,582.2,437.98
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,526.27,391.0
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,467.06,340.46
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,407.12,288.25
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,345.98,234.41
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,284.63,181.01
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,222.82,130.4
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,161.85,87.83
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,100.66,60.66
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,79.22,61.03
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,68.92,52.6
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,68.36,52.31
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,66.28,50.95
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,64.12,49.52
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,61.76,47.77
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,54.5,41.74
