Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,50.27,38.29
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,45.98,34.63
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,38.97,28.34
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,31.9,21.69
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,20.09,8.95
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,8.54,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,92.71,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,238.6,100.23
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,387.27,311.93
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,530.17,435.06
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,618.47,507.18
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,702.36,571.54
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,765.18,615.34
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,826.64,655.63
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,869.72,680.77
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,910.04,703.0
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,936.85,717.89
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,949.9,723.32
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,962.46,727.2
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,971.14,728.55
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,971.84,727.45
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,968.44,723.75
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,956.43,713.2
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,940.38,700.1
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,918.44,683.02
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,892.62,663.52
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,860.26,639.75
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,824.43,613.72
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,783.76,584.55
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,740.07,551.77
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,691.7,515.16
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,640.97,475.86
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,586.79,432.78
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,530.83,387.14
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,471.71,337.91
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,411.71,286.83
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,350.43,233.94
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,288.89,181.33
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,226.82,131.49
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,165.98,89.65
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,104.82,62.46
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,82.19,62.68
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,71.79,54.4
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,70.99,54.04
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,69.39,53.12
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,67.75,52.16
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,64.77,49.92
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,56.6,43.18
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,52.08,39.52
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,47.49,35.63
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,40.14,29.12
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,32.7,22.21
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,20.49,9.5
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,8.54,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,57.84,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,167.06,85.81
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,303.09,244.58
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,433.96,357.47
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,538.81,442.81
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,644.26,523.94
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,710.71,572.12
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,776.25,617.5
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,827.37,649.62
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,870.49,675.01
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,900.04,691.84
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,926.13,706.17
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,942.64,712.48
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,955.26,716.25
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,946.05,707.15
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,943.43,702.89
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,933.86,693.01
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,920.33,680.73
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,899.1,665.89
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,874.14,648.66
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,841.37,625.14
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,805.48,599.53
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,765.9,570.65
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,723.51,539.05
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,676.74,503.74
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,627.82,466.05
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,575.69,424.54
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,521.97,380.75
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,465.58,333.92
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,408.23,285.23
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,345.23,232.76
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,290.76,187.66
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,228.61,139.8
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,178.68,106.95
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,131.29,86.67
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,119.69,93.39
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,113.17,88.33
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,106.26,82.92
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,100.87,79.08
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,95.2,74.94
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,89.44,70.51
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,83.44,65.78
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,72.34,56.67
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.75,46.87
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,48.53,36.2
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,35.9,24.85
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,22.32,11.13
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,9.39,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,43.28,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,121.0,70.98
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,216.06,176.02
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,324.66,270.22
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,394.9,329.51
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,467.19,387.66
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,444.69,367.96
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,438.27,360.15
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,528.69,430.73
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,642.0,515.27
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,692.81,551.14
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,741.68,585.29
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,855.31,666.48
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,948.93,730.6
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,949.55,726.48
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,936.03,713.38
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,925.03,702.39
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,910.19,689.16
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,888.86,672.67
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,863.89,653.85
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,830.97,628.45
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,795.05,601.17
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,756.23,571.33
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,714.67,539.11
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,667.92,501.78
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,619.5,462.69
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,568.55,421.94
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,516.16,379.11
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,458.91,331.84
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,402.58,284.24
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,344.62,234.72
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,286.87,185.65
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,234.74,149.84
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,206.77,137.75
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,144.05,97.79
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,97.97,76.41
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,124.0,98.24
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,154.12,123.29
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,123.34,98.42
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,95.97,76.09
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,93.4,74.37
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,90.85,72.57
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,81.46,64.8
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,71.75,56.5
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,58.4,44.76
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,43.74,31.54
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,25.15,13.6
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.97,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,47.65,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,136.76,86.49
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,270.22,215.83
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,385.55,312.7
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,268.87,219.27
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,113.91,89.62
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,140.53,111.84
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,183.14,146.11
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,126.49,99.07
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,91.18,69.44
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,101.71,77.77
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,112.19,85.92
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,164.27,127.14
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,216.45,167.3
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,203.24,156.35
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,190.89,146.35
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,295.59,226.55
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,385.33,292.34
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,345.41,261.55
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,307.8,233.05
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,433.04,326.45
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,535.99,399.29
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,505.73,376.29
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,476.63,355.01
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,474.47,353.53
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,469.45,349.51
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,416.81,310.67
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,373.31,278.75
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,337.71,252.53
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,305.12,228.54
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,306.65,227.35
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,305.71,223.17
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,268.28,191.55
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,232.29,163.01
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,194.85,143.33
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,189.76,152.23
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,176.69,142.05
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,171.12,137.99
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,133.09,107.04
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,102.7,82.04
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,95.62,76.4
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,88.21,70.33
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,74.37,58.86
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,59.7,46.37
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,49.41,37.25
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,38.89,27.61
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,24.21,13.22
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,49.38,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,143.83,96.76
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,272.97,218.03
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,386.28,312.55
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,206.65,169.77
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.4,0.57
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,18.13,9.65
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,28.91,18.65
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,59.3,43.75
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,92.05,70.27
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,103.05,78.88
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,113.99,87.4
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,140.35,108.08
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,166.51,128.25
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,175.03,134.56
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,183.47,140.83
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,155.38,118.28
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,128.47,96.77
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,106.25,79.21
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,84.49,61.97
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,114.36,85.36
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,143.85,108.0
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,249.54,188.54
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,345.44,258.38
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,239.87,179.33
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,138.45,102.65
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,261.22,195.8
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,369.06,273.36
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,385.44,282.93
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,386.41,280.13
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,339.99,245.82
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,308.72,223.52
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,256.96,176.56
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,198.17,126.3
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,160.72,111.72
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,163.27,129.71
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,155.92,124.12
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,148.24,118.28
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,101.96,80.59
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,59.72,45.47
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,51.78,38.9
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,43.85,32.23
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,35.53,25.24
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,27.23,18.09
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,19.77,11.51
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,12.33,4.89
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.98,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,37.52,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,118.96,86.42
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,199.92,168.63
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,280.45,242.82
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,357.33,312.0
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,459.04,399.29
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,350.45,302.44
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,216.58,182.78
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,560.2,478.94
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,863.41,719.64
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,893.64,737.84
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,920.58,754.4
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,931.83,759.24
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,946.66,766.96
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,949.62,765.66
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,948.54,761.6
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,940.16,752.36
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,927.69,740.36
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,907.19,724.04
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,873.91,698.41
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,844.87,674.79
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,812.35,648.71
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,773.1,616.9
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,731.06,582.46
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,685.65,543.99
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,637.72,502.88
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,585.55,458.43
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,531.78,411.62
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,475.11,361.53
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,417.2,309.24
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,357.66,255.04
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,297.96,201.07
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,236.77,148.34
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,175.71,102.35
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,106.18,64.08
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,78.23,62.62
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,76.16,61.03
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,73.95,59.31
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,72.16,58.08
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,70.31,56.79
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,67.12,54.17
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,58.49,46.67
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,54.09,43.01
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,49.6,39.1
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,42.37,32.42
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,35.02,25.36
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,23.35,13.56
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,11.95,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,117.61,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,308.4,240.01
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,426.06,361.1
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,551.71,470.15
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,635.57,538.85
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,720.72,604.48
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,781.23,648.91
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,834.47,686.15
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,877.49,713.59
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,917.67,738.28
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,945.47,755.41
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,969.68,769.94
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,983.49,775.98
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,982.63,771.83
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,982.41,768.82
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,978.17,763.18
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,967.41,753.2
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,952.58,740.62
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,930.35,724.37
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,904.27,705.54
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,872.25,681.63
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,836.73,655.34
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,795.69,624.99
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,751.68,590.68
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,703.42,551.57
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,652.69,509.63
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,598.53,464.54
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,542.57,416.76
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,483.76,365.39
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,423.71,311.71
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,361.82,255.78
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,299.59,199.76
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,236.43,145.49
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,173.54,98.24
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,110.89,66.25
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,80.14,64.24
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,78.0,62.61
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,75.7,60.82
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,65.36,52.09
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,63.53,50.79
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,60.42,48.32
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,57.2,45.71
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,52.89,42.11
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,48.51,38.3
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,38.27,28.98
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,31.9,22.88
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,21.75,12.56
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,11.95,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,146.69,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,369.23,292.34
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,487.22,410.38
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,612.74,517.4
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,686.61,577.11
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,769.37,640.11
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,827.22,680.78
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,883.3,718.53
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,923.11,743.5
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,959.93,765.83
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,973.89,771.19
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,994.77,781.66
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,1005.48,784.93
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,1012.19,785.65
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,1009.85,780.73
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,1003.38,773.27
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,990.54,761.7
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,973.56,747.55
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,949.32,728.26
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,921.2,706.55
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,886.85,681.0
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,849.03,653.13
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,806.84,622.98
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,761.64,588.4
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,711.96,548.73
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,659.89,506.44
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,604.46,461.66
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,547.25,414.08
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,487.46,363.04
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,426.62,309.74
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,363.84,253.96
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,300.7,197.93
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,238.39,145.4
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,177.61,100.7
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,115.31,68.7
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,83.59,66.4
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,72.31,56.95
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,70.92,55.96
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,69.34,54.9
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,67.7,53.8
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,64.36,51.18
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,60.9,48.41
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,52.09,40.89
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,48.24,37.59
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,41.72,31.69
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,35.13,25.43
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,23.81,14.21
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,12.3,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,148.16,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,300.97,241.45
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,418.29,354.58
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,542.72,462.31
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,632.45,536.97
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,723.41,609.05
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,783.06,653.05
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,841.41,694.45
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,877.89,718.13
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,918.0,744.13
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,943.65,759.3
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,965.74,771.79
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,977.68,776.83
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,974.75,771.15
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,974.13,767.48
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,969.54,761.13
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,957.17,749.37
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,940.89,735.04
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,918.57,716.37
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,892.53,695.24
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,859.03,669.05
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,822.37,640.71
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,782.1,609.7
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,739.04,575.38
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,691.5,536.04
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,641.83,494.45
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,588.61,450.29
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,533.86,403.85
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,476.9,354.59
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,419.15,303.64
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,359.57,250.64
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,299.91,197.9
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,238.38,145.92
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,176.97,100.18
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,117.18,69.37
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,75.9,58.65
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,75.06,58.14
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,74.17,57.59
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,72.44,56.44
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,70.64,55.23
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,62.49,48.53
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,60.27,46.87
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,55.99,43.34
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,51.63,39.6
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,44.92,33.59
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,38.15,27.25
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,25.77,15.4
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.48,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,95.09,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,195.04,152.35
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,317.51,262.62
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,430.0,359.82
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,524.14,438.16
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,628.5,521.17
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,357.39,299.53
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,43.04,30.43
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,124.81,98.71
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,233.05,186.59
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,252.31,200.85
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,271.13,214.68
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,341.98,270.45
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,410.98,323.51
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,462.49,361.5
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,492.6,382.88
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,562.4,435.64
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,643.3,494.94
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,770.31,593.31
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,867.41,664.62
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,755.71,577.02
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,638.67,484.44
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,695.37,529.7
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,717.25,547.39
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,672.48,510.66
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,625.53,472.06
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,574.85,430.89
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,522.74,387.68
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,467.75,340.72
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,411.96,292.29
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,349.97,239.3
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,291.79,189.29
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,233.08,141.14
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,175.65,99.53
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,118.35,70.04
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,87.72,67.67
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,87.43,67.66
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,79.27,61.08
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,77.65,60.07
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,75.94,58.99
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,73.28,57.07
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,70.55,55.05
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,65.28,50.87
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,59.86,46.37
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,49.27,37.07
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,40.5,29.06
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,27.98,17.19
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.97,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
