Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,183.38,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,366.84,299.93
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,479.25,407.02
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,598.23,511.15
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,672.93,573.81
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,756.34,640.35
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,813.84,683.07
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,869.64,722.98
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,910.67,750.67
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,948.86,775.72
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,963.05,781.94
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,984.36,793.61
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,997.19,798.99
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,1006.08,801.64
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,1004.24,796.64
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,998.28,788.95
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,985.8,777.07
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,969.2,762.48
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,945.48,743.88
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,917.89,722.65
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,884.2,696.01
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,847.05,667.0
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,805.35,635.65
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,760.63,599.64
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,711.11,558.45
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,659.22,514.73
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,604.0,468.38
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,547.03,419.47
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,487.54,367.42
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,426.94,313.24
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,364.87,257.04
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,302.38,200.7
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,239.07,145.98
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,176.47,98.48
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,113.85,65.33
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,78.37,61.93
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,76.21,60.28
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,73.87,58.47
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,71.56,56.8
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,61.99,48.79
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,59.19,46.53
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,56.31,44.16
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,52.38,40.97
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,48.41,37.6
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,38.98,29.17
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,33.46,23.95
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,23.79,14.48
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,14.02,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,197.53,45.08
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,391.37,313.9
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,502.05,410.93
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,618.69,504.69
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,695.18,563.31
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,765.91,614.92
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,821.34,655.29
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,874.87,692.84
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,911.18,715.73
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,944.46,735.86
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,968.3,748.26
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,977.56,750.69
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,986.28,753.05
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,991.11,752.94
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,989.86,749.9
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,984.58,744.4
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,970.27,731.68
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,952.04,716.66
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,928.43,698.26
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,901.13,677.6
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,867.68,653.37
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,831.01,627.03
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,789.9,598.36
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,746.02,566.01
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,697.41,528.66
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,646.91,488.99
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,593.57,447.06
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,538.75,402.6
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,481.21,354.69
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,423.24,305.08
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,363.38,253.0
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,303.55,200.88
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,243.5,150.59
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,175.55,99.6
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,115.61,67.32
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,81.06,63.41
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,80.48,63.14
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,79.87,62.84
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,78.06,61.64
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,69.58,54.71
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,66.62,52.48
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,63.56,50.11
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,59.08,46.51
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,54.5,42.66
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,47.16,36.13
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.67,29.18
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,27.37,17.42
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.03,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,116.74,43.64
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,250.67,204.54
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,355.43,299.05
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,466.28,393.73
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,331.8,280.61
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,169.3,139.71
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,215.56,178.59
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,261.42,215.79
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,466.64,383.02
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,656.67,528.03
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,634.57,505.98
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,630.75,498.67
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,800.82,624.16
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,949.74,722.55
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,801.0,613.35
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,635.42,487.52
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,684.07,523.24
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,742.46,563.07
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,821.91,620.28
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,878.72,658.24
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,811.92,607.6
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,740.08,552.87
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,743.73,558.07
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,731.13,550.44
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,684.11,514.45
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,635.21,476.47
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,565.72,422.83
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,508.22,378.31
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,469.88,346.89
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,421.98,306.28
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,367.66,261.1
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,315.18,217.42
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,257.46,169.26
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,196.92,122.68
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,164.7,113.01
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,169.99,137.07
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,159.29,128.63
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,147.95,119.62
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,142.47,115.68
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,142.73,116.54
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,128.29,104.73
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,113.34,92.35
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,97.0,78.88
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,80.12,64.57
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,62.95,49.6
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,46.0,34.44
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,29.13,18.82
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,109.43,52.34
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,215.03,173.62
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,333.04,277.68
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,439.89,369.82
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,310.25,260.7
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,138.4,112.29
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,336.86,282.07
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,528.03,438.61
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,399.46,329.44
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,266.52,215.69
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,330.57,267.72
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,393.46,317.65
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,381.07,305.36
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,368.7,293.41
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,330.8,262.18
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,277.95,219.28
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,474.19,374.91
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,642.69,502.46
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,776.9,607.27
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,880.91,685.07
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,855.01,663.55
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,817.78,634.7
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,778.82,604.72
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,737.09,571.72
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,691.26,534.34
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,642.97,494.42
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,590.88,451.68
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,537.26,406.65
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,480.85,358.37
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,423.24,307.9
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,364.13,255.47
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,304.85,202.98
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,244.05,151.27
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,183.58,105.42
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,114.32,65.13
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,77.27,60.46
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,75.64,59.28
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,73.88,57.97
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,72.19,56.85
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,70.41,55.65
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,66.95,52.86
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,58.06,45.3
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,54.07,42.1
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,49.99,38.69
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,43.67,33.08
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,37.23,27.11
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,28.52,18.58
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,21.62,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,204.73,122.8
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,390.66,324.07
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,497.11,417.43
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,608.56,508.43
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,683.31,565.88
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,758.53,620.56
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,806.87,653.62
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,860.53,689.56
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,898.02,711.84
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,932.54,731.65
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,957.07,743.7
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,978.03,753.14
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,988.02,755.45
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,982.87,747.68
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,981.44,742.34
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,976.08,734.48
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,962.64,722.45
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,945.35,708.14
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,922.4,691.12
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,895.79,671.84
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,862.48,647.37
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,826.02,620.92
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,785.68,591.85
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,742.61,559.4
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,694.32,522.0
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,644.16,482.56
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,591.32,441.18
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,537.02,397.51
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,480.34,350.33
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,423.2,301.65
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,364.18,251.34
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,305.15,200.74
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,238.3,145.8
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,179.08,101.71
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,119.88,69.17
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,82.44,64.22
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,81.98,64.08
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,81.5,63.89
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,79.8,62.82
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,71.22,55.85
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,68.37,53.74
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,65.4,51.47
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,61.05,48.02
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,56.59,44.32
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,49.37,37.96
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,41.99,31.17
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,27.87,18.02
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.57,0.0
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,10.29,1.15
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,20.63,11.5
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,34.88,23.97
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,51.06,37.97
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,69.09,53.2
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,86.76,67.76
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,103.61,81.45
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,120.26,94.74
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,120.77,94.6
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,121.96,95.03
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,136.57,106.4
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,151.09,117.54
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,142.86,110.36
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,135.22,103.75
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,127.98,97.73
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,121.01,91.97
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,209.05,161.41
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,297.03,228.79
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,222.66,170.93
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,151.81,115.43
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,146.58,111.08
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,141.42,106.75
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,127.78,95.94
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,114.47,85.42
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,121.01,90.42
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,127.31,95.2
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,148.1,111.46
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,168.13,127.04
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,139.95,104.95
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,112.37,83.38
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,104.18,77.09
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,96.05,70.81
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,107.32,79.84
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,118.15,88.54
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,95.94,71.17
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,73.25,55.87
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,113.47,89.55
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,149.46,119.63
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,141.9,113.95
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,134.17,108.12
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,118.99,95.95
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,103.65,83.46
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,87.85,70.33
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,71.91,56.79
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,54.8,41.93
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,37.46,26.61
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,23.55,14.03
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.07
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,13.98,6.06
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.04
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,25.98,16.29
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,32.21,21.45
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,43.03,30.42
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,53.88,39.31
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,77.46,58.61
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,102.59,78.94
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,68.16,50.54
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,36.5,24.44
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,69.08,50.9
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,102.85,77.89
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,112.4,85.36
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,121.89,92.76
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,133.56,101.79
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,145.04,110.59
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,169.3,129.67
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,193.09,148.26
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,202.66,155.31
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,211.93,162.11
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,209.24,159.89
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,206.53,157.71
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,230.31,175.75
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,253.06,192.82
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,257.59,196.19
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,261.6,199.2
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,266.4,202.4
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,261.5,198.14
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,290.29,218.68
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,299.59,223.53
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,270.03,201.62
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,234.89,176.21
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,212.49,158.77
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,199.51,159.64
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,183.6,147.12
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,162.75,130.48
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,153.14,123.23
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,146.03,117.97
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,131.16,105.94
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,115.72,93.29
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,82.67,65.73
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,54.15,41.46
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,46.89,35.12
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,39.42,28.33
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,28.46,18.19
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,16.39,2.16
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,29.44,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,206.27,147.14
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,343.14,280.72
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,449.24,371.6
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,558.79,460.58
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,646.2,528.25
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,734.49,593.58
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,792.02,632.61
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,848.12,669.77
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,889.8,695.71
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,935.46,724.07
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,960.73,736.94
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,982.47,747.33
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,986.44,745.55
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,998.03,749.23
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,996.98,746.61
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,991.89,741.51
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,980.6,731.01
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,965.24,718.04
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,941.15,700.54
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,913.32,680.69
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,880.23,656.56
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,843.76,630.22
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,802.11,601.33
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,757.58,568.14
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,708.71,530.24
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,657.57,489.93
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,603.3,447.08
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,547.39,401.84
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,489.27,353.76
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,430.06,303.57
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,368.88,250.96
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,307.38,197.97
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,245.63,146.72
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,184.68,101.38
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,123.23,67.54
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,80.19,61.31
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,78.49,60.12
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,76.63,58.78
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,65.93,50.14
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,64.23,49.01
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,61.6,47.08
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,58.89,45.04
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,55.13,42.21
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,47.12,35.56
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,41.76,30.9
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,36.37,25.98
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,26.89,17.11
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.28,3.59
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.41,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.82,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.05,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.11,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.94,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,65.38,50.28
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,137.5,110.79
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,154.58,124.42
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,171.65,137.91
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,85.76,66.36
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,11.59,4.08
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,74.67,56.61
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,141.54,111.13
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,116.87,90.69
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,93.13,71.11
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,130.12,101.06
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,166.96,130.42
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,461.16,367.06
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,704.88,551.87
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,707.82,552.49
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,697.87,544.71
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,597.8,466.7
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,509.66,397.27
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,344.77,269.72
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,189.36,146.84
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,177.84,137.87
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,166.58,128.95
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,158.72,122.75
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,151.05,116.72
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,252.46,193.9
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,323.29,243.73
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,259.68,197.61
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,213.11,166.43
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,215.28,167.74
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,199.64,165.59
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,186.27,154.77
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,181.44,151.18
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,137.37,114.17
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,102.93,84.91
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,94.61,77.97
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,87.52,72.01
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,80.15,65.83
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,72.52,59.23
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,60.67,48.6
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,48.39,37.3
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,34.01,23.79
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,19.63,5.99
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,113.36,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,317.56,249.47
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,474.29,399.62
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,573.26,484.95
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,676.21,567.84
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,740.99,616.29
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,812.79,667.36
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,864.52,700.53
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,914.19,730.86
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,950.35,749.06
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,972.4,756.81
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,994.05,766.68
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,1012.08,773.94
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,1020.19,774.9
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1024.35,773.43
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,1021.0,769.95
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,1013.57,764.01
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,998.78,751.89
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,979.99,737.33
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,955.43,720.41
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,927.07,700.99
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,892.61,676.09
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,854.79,648.92
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,812.19,619.31
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,766.74,585.47
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,717.46,546.96
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,665.94,505.95
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,611.1,462.23
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,554.61,415.95
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,495.26,366.13
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,434.99,314.2
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,373.57,260.28
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,311.87,205.94
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,249.8,153.34
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,188.87,106.85
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,127.3,71.41
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,81.91,64.02
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,80.25,62.85
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,69.36,53.81
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,67.84,52.83
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,66.24,51.77
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,63.69,49.88
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,61.07,47.88
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,57.01,44.67
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,48.52,37.41
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,43.26,32.81
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,37.97,27.91
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,28.12,18.63
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,18.11,5.73
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
