Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,113.82,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,312.95,245.73
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,464.14,383.64
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,562.77,465.73
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,665.24,545.36
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,736.86,597.22
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,802.84,642.22
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,855.43,675.15
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,905.96,705.41
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,942.37,724.95
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,975.73,742.07
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,986.91,744.44
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,1005.74,752.16
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,1015.27,752.21
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,1020.87,749.87
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,1017.99,745.76
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,1011.04,739.32
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,996.69,727.56
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,978.36,713.52
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,953.84,697.59
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,925.57,679.28
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,891.63,656.4
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,854.34,631.2
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,812.3,603.45
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,767.39,571.37
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,718.24,535.64
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,666.87,497.21
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,612.32,454.82
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,556.14,409.91
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,497.13,360.93
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,437.23,309.98
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,376.19,258.18
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,314.88,205.68
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,252.19,153.17
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,189.97,105.97
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,128.48,70.82
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,82.0,63.27
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,80.34,62.13
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,69.4,53.16
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,67.88,52.19
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,66.27,51.14
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,63.73,49.28
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,61.11,47.31
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,57.46,44.58
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,49.33,37.8
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,43.69,32.91
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,37.99,27.7
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,28.56,18.86
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.98,6.8
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,141.1,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,301.51,240.45
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,448.51,374.42
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,547.72,458.21
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,650.62,539.81
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,724.31,594.48
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,798.17,646.52
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,844.11,676.23
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,894.83,708.58
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,931.97,730.37
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,966.09,750.1
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,988.99,760.79
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,996.64,761.34
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,1005.93,762.1
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,1011.37,760.36
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,1008.97,754.66
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,1002.55,746.54
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,988.78,733.75
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,971.06,718.62
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,946.32,699.42
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,917.92,678.02
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,884.3,653.31
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,847.39,626.56
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,805.89,597.92
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,761.62,565.18
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,713.01,527.78
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,662.23,488.17
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,608.39,446.43
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,552.98,402.39
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,494.64,355.11
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,435.4,305.83
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,375.04,254.61
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,314.49,203.03
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,252.74,152.07
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,191.47,106.18
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,130.63,71.55
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,83.43,63.62
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,81.85,62.56
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,71.07,53.85
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,69.65,52.98
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,68.16,52.05
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,65.36,50.01
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,62.45,47.84
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,53.66,40.75
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,49.92,37.83
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,44.35,33.06
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,38.7,27.96
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,29.33,19.33
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.81,7.79
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,65.29,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,174.24,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,332.66,264.86
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,480.05,395.27
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,576.64,475.67
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,676.71,553.75
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,745.79,603.07
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,808.67,645.13
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,859.7,677.61
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,908.6,707.55
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,944.1,726.33
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,976.51,742.64
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,986.89,745.99
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,1005.08,754.91
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,1013.49,757.31
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,1018.01,757.36
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,1015.06,754.46
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,1008.08,749.12
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,993.73,737.87
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,975.43,724.16
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,950.55,707.26
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,921.98,687.86
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,887.72,663.58
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,850.18,637.01
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,808.48,608.42
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,763.99,575.56
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,715.24,537.89
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,664.31,497.78
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,609.59,454.69
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,553.36,409.2
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,495.12,360.86
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,436.06,310.58
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,375.59,258.18
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,314.93,205.51
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,253.32,153.83
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,192.41,107.53
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,131.64,72.4
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,83.36,63.93
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,80.5,61.78
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,81.3,62.65
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,79.52,61.51
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,68.74,52.78
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,66.32,51.05
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,63.83,49.23
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,54.95,41.95
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,51.29,39.01
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,45.78,34.29
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,40.21,29.27
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,30.51,20.35
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,20.62,8.81
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,23.05,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,69.25,3.54
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,185.97,147.28
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,289.0,239.43
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,252.02,210.16
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,225.08,186.54
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,278.59,230.96
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,333.15,274.72
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,325.16,265.61
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,294.64,238.64
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,456.7,369.24
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,622.06,496.43
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,799.01,631.89
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,957.4,744.98
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,839.21,655.24
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,698.54,544.13
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,764.48,592.03
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,809.64,623.58
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,903.09,692.67
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,961.95,731.36
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,940.54,714.74
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,915.32,696.0
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,886.76,673.94
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,854.35,649.33
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,814.32,620.47
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,771.28,587.33
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,707.75,537.16
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,645.41,487.84
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,609.66,459.25
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,564.13,421.15
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,504.66,370.97
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,443.59,318.22
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,381.04,263.42
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,318.14,208.17
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,256.31,156.03
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,196.4,110.51
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,134.62,74.14
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,84.35,65.01
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,81.38,62.75
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,78.14,60.25
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,67.29,51.46
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,65.65,50.38
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,62.02,47.6
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,58.21,44.61
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,54.8,42.09
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,51.36,39.41
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,45.57,34.42
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,36.44,26.28
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,28.17,18.6
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,19.84,8.79
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,23.4,1.78
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,160.94,128.06
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,266.38,221.33
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,326.95,273.77
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,388.21,324.57
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,437.3,362.74
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,486.17,399.17
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,522.84,424.45
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,557.58,447.59
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,626.36,497.39
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,717.41,561.33
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,886.6,681.4
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,1024.59,771.79
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,1033.98,772.03
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,1039.46,770.81
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,1035.27,764.58
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,1026.99,755.97
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,1010.82,742.71
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,990.71,727.12
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,964.91,709.35
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,935.39,689.23
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,894.91,660.46
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,851.71,629.92
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,810.05,600.67
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,765.77,567.92
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,697.69,514.74
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,631.39,463.33
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,576.91,422.29
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,525.37,382.91
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,484.58,349.97
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,435.49,308.61
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,378.96,264.44
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,333.01,229.17
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,267.49,171.04
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,193.38,108.37
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,132.77,73.21
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,84.38,64.12
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,85.5,65.29
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,78.86,60.03
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,74.14,56.46
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,60.76,45.61
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,67.06,51.21
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,67.96,52.26
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,63.71,49.14
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,59.34,45.77
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,52.63,40.08
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,45.77,33.97
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,34.6,23.83
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,21.78,10.39
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,42.08,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,129.13,53.55
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,255.71,207.13
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,372.58,310.88
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,464.09,389.03
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,559.67,466.66
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,539.28,448.29
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,491.41,406.94
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,663.56,542.69
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,829.66,665.8
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,872.73,693.28
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,913.16,719.06
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,904.34,708.54
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,891.03,695.31
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,899.22,697.84
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,903.58,697.67
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,891.08,684.3
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,871.67,666.28
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,830.97,632.7
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,788.45,598.18
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,784.21,593.88
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,776.78,587.14
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,764.27,575.84
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,748.58,562.28
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,691.08,518.99
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,635.48,477.09
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,587.29,440.32
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,543.65,406.88
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,512.21,382.8
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,480.48,358.08
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,420.11,312.66
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,376.96,280.57
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,355.95,263.3
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,332.09,243.35
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,262.87,194.15
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,218.16,164.47
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,180.36,127.67
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,124.91,98.79
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,144.15,115.05
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,179.37,144.41
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,146.62,118.02
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,102.86,82.02
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,79.63,62.67
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,79.38,62.71
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,74.24,58.73
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,66.56,52.41
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,58.27,45.32
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.8,37.77
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.24,25.46
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.36,11.27
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.87,2.41
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,76.24,58.01
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,144.75,117.78
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,204.8,170.11
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,266.53,222.37
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,198.39,163.55
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,130.57,104.19
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,117.19,92.53
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,105.99,82.64
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,67.29,50.33
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,33.14,21.88
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,440.14,356.22
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,807.43,628.92
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,420.32,335.33
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,19.1,9.89
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,173.42,134.4
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,333.82,258.7
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,221.47,170.7
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,132.86,100.56
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,100.45,74.85
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,68.64,49.45
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,114.11,85.47
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,159.09,120.55
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,196.08,149.24
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,231.99,176.88
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,276.41,210.46
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,316.42,240.22
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,231.65,175.7
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,146.48,110.05
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,303.4,227.48
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,429.84,311.29
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,373.76,262.56
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,318.08,214.45
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,268.69,182.92
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,257.42,185.41
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,184.65,125.22
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,94.64,73.8
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,93.67,73.26
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,92.53,72.55
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,115.35,92.12
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,155.3,126.15
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,139.9,113.63
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,124.1,100.7
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,107.07,86.69
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,89.63,72.04
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,72.07,56.95
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,54.14,41.19
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,37.13,25.96
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,19.69,9.32
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,36.24,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,109.5,62.24
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,228.58,184.74
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,362.83,300.22
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,455.03,378.48
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,551.39,456.34
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,315.95,264.06
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,33.88,22.82
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,43.46,30.73
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,53.06,38.49
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,76.25,57.19
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,101.1,76.9
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,113.03,86.07
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,124.9,95.11
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,133.12,101.23
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,141.29,107.28
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,160.32,121.9
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,179.08,136.16
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,184.51,139.89
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,189.82,143.54
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,193.67,146.36
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,197.37,149.08
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,449.49,344.44
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,655.32,496.35
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,631.96,476.9
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,608.08,457.89
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,370.15,281.15
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,151.05,112.66
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,144.01,107.59
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,137.14,102.47
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,133.47,99.65
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,129.88,96.91
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,234.24,176.24
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,309.08,230.73
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,280.24,209.68
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,244.76,184.27
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,207.88,157.49
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,188.02,150.27
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,180.06,144.23
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,171.94,138.02
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,157.84,127.09
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,143.57,115.9
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,127.78,103.09
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,111.83,89.99
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,95.74,76.74
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,79.5,63.1
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,61.78,47.88
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,43.8,32.16
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,28.83,18.85
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,13.18,4.48
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.15,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.86,2.56
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,14.4,6.44
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,18.95,10.26
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,14.83,6.77
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,10.71,3.28
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,31.0,20.04
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,51.4,36.63
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,265.46,211.02
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,469.94,367.94
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,550.81,427.38
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,652.5,500.02
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,676.84,514.24
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,698.94,527.05
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,632.15,474.78
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,547.26,410.22
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,758.62,566.54
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,921.11,677.24
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,900.37,658.76
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,876.11,639.47
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,847.9,618.05
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,816.18,594.34
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,776.88,565.87
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,735.06,535.34
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,689.89,501.61
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,639.26,463.54
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,589.66,426.02
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,538.87,386.58
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,485.4,344.21
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,430.81,299.74
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,370.08,249.87
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,312.83,202.13
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,253.51,153.77
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,194.46,109.22
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,137.08,75.1
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,85.04,64.06
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,82.76,62.44
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,80.22,60.58
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,78.99,59.91
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,70.9,53.58
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,67.25,50.77
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,63.35,47.71
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,59.71,44.91
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,55.97,41.94
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,49.6,36.59
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,43.06,30.87
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,33.54,22.43
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,23.82,12.65
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,61.53,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,183.96,126.13
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,296.23,243.81
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,410.75,343.81
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,223.23,189.04
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,10.69,3.51
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,13.18,5.64
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,15.66,7.71
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,54.71,40.61
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,96.88,75.43
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,96.49,74.48
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,96.42,73.87
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,95.65,72.85
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,95.04,71.98
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,101.57,76.9
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,108.08,81.76
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,133.29,101.75
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,158.33,121.41
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,172.87,132.41
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,187.14,143.11
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,190.61,145.64
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,193.94,148.1
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,144.99,109.49
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,97.25,71.71
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,141.43,106.49
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,184.57,139.97
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,206.81,156.71
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,228.23,172.71
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,251.19,190.13
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,272.82,206.45
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,304.42,230.0
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,335.31,252.47
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,297.58,224.2
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,262.9,198.48
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,228.91,173.12
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,209.16,158.76
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,158.45,120.41
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,107.59,84.81
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,135.8,108.56
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,161.57,130.23
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,117.79,94.36
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,70.62,54.96
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,62.23,48.03
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,53.87,41.02
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,45.1,33.66
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,36.36,26.18
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,28.06,18.94
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,19.77,11.61
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,12.75,5.3
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
