Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.46,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.75,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.4,0.71
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,9.05,2.11
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,10.71,3.49
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,16.92,8.7
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,23.14,13.87
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,63.12,47.08
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,105.62,81.67
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,74.49,55.92
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,45.7,32.16
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,116.21,89.54
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,190.12,148.0
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,172.99,133.96
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,156.54,120.7
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,173.31,133.58
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,189.77,146.03
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,184.95,142.06
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,180.19,138.22
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,282.16,216.69
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,373.31,284.35
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,263.42,201.15
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,156.79,118.97
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,130.63,98.4
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,105.02,78.09
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,104.44,77.7
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,103.87,77.3
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,98.84,73.25
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,93.86,69.25
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,133.02,100.04
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,169.87,128.68
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,207.67,157.09
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,242.69,183.2
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,163.89,110.53
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,78.94,61.1
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,108.25,85.93
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,155.25,125.26
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,149.61,120.89
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,157.84,128.17
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,103.44,82.96
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,63.19,48.99
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,59.57,46.27
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,55.84,43.31
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,50.25,38.48
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,44.55,33.33
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,34.69,24.28
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.59,14.12
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,88.09,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,243.97,180.86
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,363.73,299.62
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,490.04,406.65
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,317.15,266.58
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,106.46,85.05
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,112.49,89.71
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,118.88,94.17
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,144.39,114.86
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,169.79,135.07
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,212.71,169.26
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,276.16,218.84
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,308.45,242.86
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,339.95,265.96
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,345.87,268.87
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,351.58,271.73
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,404.79,311.13
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,455.9,347.94
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,536.97,406.63
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,595.68,447.86
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,626.89,470.06
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,665.28,496.95
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,691.16,515.01
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,716.15,531.87
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,748.15,557.41
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,754.16,563.67
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,706.89,528.29
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,657.77,491.09
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,605.45,450.4
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,551.87,407.63
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,495.98,361.37
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,439.43,313.47
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,381.45,264.11
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,323.46,214.36
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,264.85,165.28
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,198.22,113.72
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,139.52,77.2
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,82.68,63.72
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,82.14,63.52
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,81.51,63.21
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,79.97,62.28
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,71.49,55.46
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,69.48,53.98
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,67.37,52.39
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,63.55,49.5
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,59.61,46.4
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,53.39,41.04
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,47.01,35.31
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,36.8,26.05
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.84,14.47
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,83.81,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,237.51,179.26
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,344.33,282.59
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,459.63,379.09
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,313.79,261.31
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,124.4,100.07
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,204.62,167.42
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,271.54,221.34
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,272.97,220.13
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,273.43,218.32
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,352.51,280.19
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,452.55,355.35
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,603.76,468.09
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,753.07,573.43
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,760.92,574.7
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,748.12,563.46
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,891.83,665.35
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,981.54,721.62
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,968.75,710.42
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,952.2,697.93
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,928.41,682.17
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,901.13,664.18
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,866.51,640.39
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,829.05,614.63
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,789.17,587.58
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,746.81,556.98
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,700.45,522.05
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,652.19,484.94
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,600.21,445.07
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,547.03,403.04
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,492.14,358.41
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,436.57,311.92
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,379.21,263.04
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,321.92,213.8
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,263.87,165.03
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,197.65,113.54
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,139.64,77.01
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,83.45,63.87
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,82.43,63.26
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,82.48,63.52
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,81.02,62.66
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,72.46,55.83
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,70.51,54.52
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,68.47,53.11
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,64.37,49.99
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,60.12,46.64
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,53.95,41.35
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,47.62,35.7
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,35.39,24.69
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.79,14.4
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,39.29,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,124.07,92.19
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,218.62,178.43
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,314.38,261.06
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,169.66,140.97
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,18.12,9.72
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,150.16,122.74
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,317.81,259.95
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,228.96,185.01
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,146.65,115.11
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,128.4,99.52
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,112.02,85.55
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,111.92,85.04
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,112.01,84.69
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,134.46,102.24
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,156.78,119.48
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,151.21,114.82
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,145.84,110.38
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,111.44,82.94
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,77.92,56.22
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,115.92,86.17
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,153.64,115.6
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,158.55,119.07
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,163.3,122.44
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,170.35,127.82
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,177.15,133.02
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,133.68,99.31
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,90.99,66.02
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,100.34,73.38
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,109.57,80.63
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,87.01,63.05
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,64.39,45.35
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,144.99,108.58
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,218.82,165.88
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,185.58,140.43
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,153.08,115.54
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,106.75,79.65
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,58.24,43.39
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,68.23,51.93
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,78.15,60.45
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,54.36,40.66
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,30.61,20.62
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,53.89,40.68
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,76.07,59.86
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,64.6,50.3
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,53.04,40.51
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,41.37,30.37
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,29.73,20.11
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,19.78,11.27
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.86,2.34
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,4.92,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.34,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,10.69,2.66
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,25.19,15.14
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,40.42,28.14
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,61.65,46.09
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,82.35,63.36
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,125.31,99.08
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,168.2,133.97
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,192.74,152.91
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,216.83,171.21
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,206.47,161.78
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,197.22,153.39
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,213.2,165.49
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,229.0,177.35
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,371.14,288.04
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,513.28,394.28
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,524.29,400.61
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,534.0,406.47
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,572.24,433.85
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,607.59,458.61
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,604.29,455.31
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,599.61,451.2
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,323.95,247.27
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,56.97,39.43
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,59.49,41.61
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,61.99,43.67
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,130.62,97.7
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,197.23,149.27
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,115.11,85.45
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,64.84,46.05
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,96.29,70.94
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,60.99,43.17
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.49
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,27.88,16.86
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,30.77,19.24
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,97.54,72.93
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,156.22,125.62
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,150.23,120.96
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,144.22,116.36
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,97.05,77.25
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,44.75,32.98
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,25.2,16.23
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.82,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.69,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.75,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.81,0.98
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.87,2.74
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.82,0.97
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,23.55,14.07
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,41.42,28.79
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,103.43,79.48
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,170.91,133.24
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,150.78,116.57
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,131.98,101.15
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,110.4,83.53
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,89.72,66.71
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,155.78,119.16
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,222.44,170.95
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,452.12,347.11
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,642.92,484.01
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,560.79,421.58
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,471.15,354.63
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,390.47,295.05
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,307.9,233.06
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,256.54,194.49
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,206.71,156.54
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,422.28,322.07
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,599.84,449.52
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,450.76,338.58
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,333.0,251.09
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,354.75,267.22
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,361.05,270.76
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,298.27,224.73
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,244.15,185.51
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,258.97,194.94
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,261.87,194.96
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,222.62,168.07
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,190.65,152.92
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,141.29,112.98
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,88.23,69.23
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,81.09,63.66
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,73.88,57.91
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,98.95,79.5
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,121.05,98.51
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,104.69,85.02
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,88.18,71.22
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,70.89,56.29
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,53.42,40.92
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,37.21,26.47
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,20.65,11.43
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,10.3,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,86.92,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,177.68,137.98
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,274.22,224.03
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,394.07,323.74
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,257.06,211.99
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,85.23,66.0
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,88.31,68.49
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,92.21,71.33
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,98.05,75.69
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,104.11,80.16
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,129.6,100.31
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,154.97,119.98
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,154.99,119.55
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,155.33,119.45
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,167.09,128.22
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,178.74,136.8
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,411.24,315.71
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,608.32,456.83
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,613.25,457.24
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,616.68,458.18
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,571.53,424.46
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,527.94,392.06
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,506.96,376.53
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,496.91,368.48
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,525.76,389.29
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,543.48,401.7
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,548.2,404.28
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,546.94,402.25
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,495.49,365.41
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,455.73,336.91
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,453.13,332.59
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,430.02,308.67
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,285.7,205.57
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,217.53,163.73
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,219.32,165.09
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,227.71,171.38
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,230.22,172.4
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,209.96,167.96
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,186.44,149.47
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,155.89,125.0
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,144.33,115.94
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,132.64,106.68
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,104.13,83.18
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,89.63,71.26
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,83.22,66.19
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,76.56,60.75
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,67.73,53.25
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,58.63,45.25
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,45.08,33.1
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,30.17,19.27
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,15.41,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,65.4,6.25
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,151.62,116.76
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,244.31,197.48
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,339.96,277.15
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,419.7,340.71
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,521.99,417.61
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,275.76,224.42
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.77,0.0
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,397.68,322.26
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,773.12,587.45
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,703.1,529.13
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,606.68,457.88
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,530.95,402.48
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,475.4,359.9
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,502.42,378.75
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,528.02,395.69
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,694.27,514.3
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,852.48,619.65
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,795.27,576.25
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,727.24,528.15
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,815.92,592.47
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,875.21,633.36
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,850.58,616.34
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,812.98,591.9
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,774.22,566.14
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,733.12,537.3
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,687.65,504.79
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,640.61,470.36
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,591.16,432.9
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,540.54,393.53
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,487.02,351.23
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,430.07,305.22
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,373.51,258.82
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,317.23,211.81
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,259.18,163.28
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,201.16,117.6
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,145.41,81.52
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,91.48,71.14
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,84.07,65.28
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,83.63,65.14
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,74.92,58.18
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,73.67,57.48
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,71.53,55.88
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,69.26,54.17
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,65.65,51.37
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,61.91,48.36
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,55.87,43.13
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,49.68,37.56
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.89,26.98
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.77,17.39
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,18.58,9.89
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,31.45,20.46
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,55.62,40.11
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,80.06,59.58
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,62.38,45.13
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,44.89,30.9
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,85.42,63.25
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,127.6,96.14
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,380.42,290.34
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,604.46,447.93
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,662.26,484.73
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,698.44,508.22
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,807.73,587.01
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,886.05,640.36
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,847.2,615.27
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,816.44,596.53
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,777.47,571.58
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,736.14,543.19
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,690.97,510.28
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,644.02,475.2
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,562.56,413.96
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,503.07,369.14
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,472.92,344.93
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,435.44,310.93
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,379.72,264.51
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,318.0,212.95
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,264.19,180.67
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,267.74,197.19
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,187.37,125.86
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,95.5,64.41
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,86.46,67.04
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,85.49,66.46
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,76.33,59.14
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,74.83,58.23
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,72.75,56.69
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,70.56,55.05
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,66.64,52.0
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,62.56,48.72
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,56.57,43.65
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,50.42,38.21
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,38.23,27.29
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,27.75,17.44
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,14.0,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,179.14,75.44
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,349.57,281.22
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,456.7,374.83
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,570.52,467.33
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,650.43,528.43
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,731.98,587.18
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,792.93,627.0
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,847.63,660.58
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,892.62,687.39
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,935.28,711.9
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,967.27,727.29
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,996.11,740.36
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,1002.72,742.77
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,1017.76,751.11
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,1023.99,752.87
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,1026.41,752.4
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,1021.92,748.57
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,1013.52,742.45
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,997.37,730.05
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,977.47,715.4
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,952.49,698.52
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,923.96,679.39
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,889.88,655.7
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,852.69,629.94
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,810.72,601.74
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,766.24,570.17
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,717.84,534.59
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,667.59,496.8
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,614.76,455.94
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,560.57,412.92
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,504.1,367.1
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,446.93,319.41
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,388.1,269.3
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,329.19,218.59
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,269.77,168.4
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,211.06,121.99
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,152.43,83.58
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,95.24,62.51
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,73.54,56.04
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,72.88,55.69
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,71.7,55.02
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,70.43,54.27
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,67.86,52.31
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,65.16,50.23
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,56.66,43.34
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,53.51,40.92
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,48.58,36.75
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,43.56,32.3
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,35.31,24.88
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,26.9,16.91
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,13.3,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,177.4,89.15
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,341.42,273.13
