Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,450.03,364.92
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,565.29,455.52
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,646.16,514.65
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,728.67,571.18
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,790.11,609.56
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,845.12,641.66
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,890.62,668.18
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,933.8,692.62
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,965.3,709.9
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,993.63,725.06
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,1011.66,734.85
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,1013.83,734.84
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,1019.02,735.71
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,1020.42,734.31
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,1015.93,730.1
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,1007.56,723.71
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,991.55,712.02
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,971.81,698.17
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,947.0,681.92
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,918.7,663.53
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,884.93,641.63
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,848.11,617.72
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,806.55,590.55
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,762.54,559.9
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,714.72,524.95
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,665.15,487.92
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,613.01,448.97
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,559.57,407.75
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,503.66,363.37
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,447.14,317.09
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,389.39,269.3
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,331.53,220.49
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,273.0,171.32
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,215.17,125.71
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,157.44,87.75
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,90.53,58.05
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,78.54,60.2
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,77.81,59.8
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,76.52,59.06
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,75.13,58.23
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,72.78,56.59
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,64.32,49.72
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,60.75,46.94
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,57.05,43.97
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,51.89,39.6
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,46.63,34.95
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,38.12,27.3
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.43,19.07
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,14.05,0.52
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,57.38,28.71
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,116.79,91.94
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,182.32,149.79
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,247.7,206.1
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,305.23,254.11
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,382.35,315.88
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,436.69,358.3
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,491.95,400.34
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,536.67,432.42
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,580.12,462.91
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,452.58,360.21
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,321.82,253.52
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,285.44,224.19
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,233.17,182.11
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,174.99,135.41
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,120.38,91.35
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,176.81,136.12
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,233.2,180.02
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,225.0,172.95
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,217.06,166.27
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,284.87,218.39
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,362.92,277.14
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,484.38,368.25
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,584.37,440.64
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,614.28,462.76
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,631.54,475.48
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,501.11,378.36
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,388.55,293.53
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,314.08,238.1
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,248.81,188.81
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,209.68,159.06
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,171.31,129.59
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,208.3,158.19
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,242.18,184.06
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,249.78,181.41
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,252.47,173.91
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,225.91,161.3
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,215.64,163.33
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,144.6,115.49
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,95.24,74.87
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,94.16,74.27
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,92.93,73.51
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,90.02,71.33
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,86.9,68.96
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,80.37,63.76
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,74.64,59.12
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.46,52.2
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,58.04,44.82
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,45.58,33.65
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,32.79,21.84
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,17.02,2.78
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,146.34,87.45
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,275.8,219.6
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,374.96,305.17
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,480.68,391.21
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,302.51,248.08
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,87.13,66.52
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,192.38,153.89
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,288.43,230.79
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,331.2,263.03
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,394.66,310.37
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,331.8,259.16
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,290.21,224.4
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,449.36,347.46
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,584.97,448.24
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,551.62,419.77
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,517.57,391.67
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,527.83,398.52
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,537.02,404.45
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,761.71,572.16
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,935.7,692.58
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,912.2,674.91
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,885.34,656.35
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,847.05,628.96
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,817.14,607.51
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,777.44,579.78
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,735.48,548.74
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,689.71,513.47
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,642.5,476.55
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,592.82,437.94
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,542.03,397.52
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,489.03,354.43
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,435.76,310.06
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,380.7,263.52
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,319.66,212.15
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,264.3,165.93
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,210.47,123.76
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,155.95,87.83
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,103.34,66.68
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,91.58,70.15
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,84.11,64.24
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,82.8,63.52
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,81.33,62.67
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,79.59,61.45
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,77.75,60.15
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,73.45,56.87
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,68.95,53.32
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,60.49,46.15
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,53.26,39.83
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,42.44,30.3
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,31.38,20.23
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,15.87,2.82
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,120.97,76.08
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,254.77,203.59
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,345.63,282.41
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,441.46,361.93
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,318.17,261.13
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,166.02,132.86
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,285.38,231.37
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,388.54,313.56
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,339.11,270.64
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,266.33,209.78
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,424.11,334.47
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,560.71,438.13
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,771.63,595.91
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,949.39,720.22
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,961.01,724.71
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,969.08,727.87
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,967.54,725.75
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,953.86,715.54
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,941.13,705.05
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,924.84,692.25
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,902.8,676.71
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,877.44,658.96
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,847.08,637.75
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,813.7,613.75
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,774.33,584.38
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,732.86,553.11
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,594.25,446.42
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,476.3,354.99
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,454.43,338.45
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,433.37,322.27
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,399.76,297.04
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,368.25,273.35
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,349.04,258.67
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,321.32,237.79
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,291.14,214.14
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,270.96,198.17
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,243.01,178.5
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,215.47,161.42
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,199.7,158.52
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,187.97,149.51
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,173.76,138.68
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,159.0,127.3
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,144.41,115.7
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,129.03,103.33
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,117.52,94.26
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,105.71,84.72
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,90.43,71.97
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,74.63,58.42
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,54.4,40.74
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,33.52,22.24
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,17.37,4.41
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,15.06,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,164.63,110.33
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,279.57,225.52
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,391.76,322.83
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,512.11,421.64
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,600.73,490.96
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,687.12,555.45
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,762.95,608.44
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,838.51,659.15
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,886.24,688.44
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,931.88,715.7
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,964.47,732.06
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,1001.45,751.13
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,1021.24,759.87
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,1037.39,766.4
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,1033.93,759.24
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,1039.77,758.52
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,1035.34,751.81
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,1027.02,742.89
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,1012.33,730.61
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,993.81,716.14
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,967.93,698.99
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,938.54,679.68
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,906.07,657.08
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,870.27,632.36
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,827.33,604.12
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,781.95,572.65
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,733.61,537.86
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,683.3,500.8
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,629.87,460.28
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,575.08,417.63
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,517.65,371.96
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,459.38,324.28
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,399.79,274.3
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,340.12,223.66
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,279.7,173.21
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,219.94,126.14
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,160.5,86.54
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,102.45,62.7
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,84.55,64.28
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,73.61,55.52
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,72.46,54.77
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,71.2,53.93
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,69.36,52.61
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,67.45,51.22
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,58.8,44.26
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,55.72,41.88
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,51.21,38.18
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,46.65,34.26
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,38.49,27.05
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,30.18,19.39
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,14.86,3.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,31.49,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,195.54,138.11
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,322.64,262.56
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,421.48,346.9
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,532.77,436.26
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,612.45,497.45
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,693.33,556.86
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,755.77,599.56
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,817.48,640.35
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,863.48,670.46
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,907.43,698.74
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,933.2,713.01
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,963.32,730.25
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,983.58,740.31
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,1000.33,748.11
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,1006.73,749.69
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,1009.4,749.01
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,1005.24,744.85
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,984.14,729.6
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,968.43,717.09
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,949.16,702.3
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,925.07,685.55
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,897.67,666.64
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,863.76,642.27
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,827.14,616.1
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,786.95,587.72
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,744.64,556.45
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,702.56,523.57
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,652.75,484.86
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,601.07,445.02
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,548.61,403.58
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,494.48,359.94
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,441.82,316.52
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,387.22,270.84
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,333.35,225.31
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,276.38,179.33
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,230.68,144.6
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,140.8,92.21
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,128.01,95.5
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,162.99,128.66
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,187.81,149.08
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,173.71,138.35
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,166.67,133.36
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,117.74,93.43
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,62.23,47.26
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,52.61,39.4
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,43.02,31.39
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,59.88,45.86
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,74.86,58.41
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,54.62,40.8
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,33.68,22.38
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,17.46,5.59
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.18,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,89.11,60.42
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,176.73,140.02
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,251.5,203.91
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,326.93,266.4
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,217.87,176.64
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,95.29,72.99
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,93.14,70.98
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,92.23,69.85
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,114.58,87.6
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,136.77,105.01
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,145.41,111.36
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,154.19,117.79
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,187.21,143.54
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,219.96,168.79
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,184.62,140.5
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,151.15,113.82
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,128.37,95.77
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,106.21,78.22
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,268.32,203.57
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,423.39,318.62
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,257.61,194.02
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,98.36,71.36
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,99.13,71.87
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,99.87,72.25
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,137.79,101.57
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,174.79,129.88
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,287.38,214.94
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,389.53,290.03
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,309.45,230.58
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,238.32,177.57
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,335.27,249.27
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,409.92,301.17
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,361.64,265.94
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,324.33,240.06
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,294.58,216.65
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,274.64,200.72
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,242.76,179.71
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,204.47,153.75
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,188.68,149.22
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,189.04,149.96
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,175.59,139.8
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,161.53,129.06
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,144.88,115.83
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,121.91,97.22
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,121.86,97.74
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,118.72,95.55
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,98.59,78.65
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,77.97,61.01
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,55.46,41.53
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,32.18,21.19
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,16.52,5.4
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,18.22,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,145.03,106.1
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,244.77,200.9
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,361.6,301.4
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,468.15,390.45
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,547.94,453.91
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,630.11,516.34
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,697.48,564.25
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,774.95,617.98
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,824.24,649.94
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,871.53,679.82
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,909.9,701.69
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,945.52,721.3
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,967.1,731.27
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,985.33,738.94
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,787.21,594.61
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,556.27,420.19
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,797.81,600.11
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,990.36,729.49
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,865.38,637.83
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,725.94,534.14
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,835.6,614.11
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,899.89,656.37
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,870.65,633.04
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,838.08,608.57
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,797.62,581.11
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,754.91,550.38
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,709.77,516.48
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,662.75,480.71
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,611.82,443.15
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,559.7,403.58
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,505.57,361.54
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,450.62,317.42
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,394.45,270.89
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,338.2,223.65
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,280.74,175.99
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,223.69,131.03
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,157.64,85.57
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,101.97,61.0
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,80.06,60.8
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,78.53,59.77
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,77.68,59.4
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,76.74,58.97
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,73.81,56.75
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,64.66,49.29
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,61.86,47.23
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,58.97,45.02
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,53.56,40.53
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,47.97,35.72
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.35,29.0
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.6,21.82
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,19.07,7.66
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.68,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,47.53,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,214.2,161.14
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,337.57,277.0
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,429.97,356.01
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,535.09,440.92
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,321.54,267.94
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,50.52,36.8
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,228.99,187.27
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,395.39,320.9
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,406.57,326.99
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,415.86,332.04
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,433.21,343.13
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,449.3,353.16
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,393.67,308.44
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,360.24,280.72
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,328.15,254.51
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,279.12,215.42
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,379.5,292.44
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,458.85,351.65
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,547.18,416.55
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,612.88,463.58
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,518.37,392.55
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,417.2,316.21
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,366.54,278.35
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,312.13,237.19
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,387.8,294.45
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,451.38,341.38
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,509.36,385.02
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,551.24,415.6
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,419.76,317.64
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,304.59,231.08
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,361.83,273.89
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,410.61,308.13
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,382.67,283.82
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,356.43,259.31
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,299.43,207.85
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,231.21,147.25
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,180.23,111.56
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,131.59,88.09
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,116.98,92.74
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,122.32,97.49
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,108.48,86.39
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,93.88,74.56
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,97.56,77.98
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,100.18,80.5
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,93.55,75.27
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,86.63,69.68
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,76.84,61.3
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,67.87,53.39
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,53.18,40.36
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,38.19,26.76
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,21.86,10.12
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.28,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,9.45,2.45
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,13.16,5.71
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,17.3,9.3
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,21.44,12.85
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,194.29,162.54
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,370.31,308.31
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,202.29,167.33
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,37.28,25.9
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,57.31,42.58
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,77.43,59.07
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,51.55,37.41
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,25.75,15.84
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,34.52,23.04
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,43.32,30.19
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,185.56,146.39
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,351.79,277.36
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,240.38,189.02
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,152.13,118.27
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,290.42,228.39
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,418.06,326.62
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,340.17,265.9
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,260.88,203.89
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,364.86,285.37
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,455.94,354.77
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,437.69,340.41
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,419.93,326.72
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,381.18,296.86
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,345.08,269.01
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,219.83,171.13
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,97.1,73.43
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,138.49,106.83
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,177.49,137.91
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,221.71,171.6
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,262.26,201.89
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,204.66,158.3
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,159.88,124.4
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,166.79,136.41
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,173.7,142.58
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,147.57,121.24
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,120.64,98.95
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,118.66,97.64
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,116.39,96.05
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,101.36,83.52
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,86.2,70.67
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,67.01,53.88
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,55.53,43.64
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,43.71,32.95
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.75,23.61
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.49,9.79
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,7.68,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,6.4,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,108.24,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,254.77,199.82
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,391.5,325.03
