Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,494.81,411.74
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,603.13,497.64
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,678.36,554.81
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,754.59,610.3
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,814.56,650.87
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,868.03,685.54
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,911.55,712.55
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,952.66,737.43
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,983.12,754.63
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,1010.44,769.66
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,1015.31,770.55
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,1028.99,777.78
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,1034.44,778.07
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,1036.1,776.09
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,1030.37,769.41
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,1020.82,760.47
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,1004.59,747.31
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,984.63,731.91
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,958.71,714.09
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,929.36,694.05
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,895.84,669.93
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,859.25,643.76
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,817.53,615.27
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,773.42,583.73
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,726.16,547.42
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,677.08,509.08
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,624.49,468.27
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,570.61,425.34
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,514.7,379.62
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,458.08,332.03
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,400.42,282.45
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,342.62,232.12
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,283.59,181.42
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,225.22,133.77
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,167.16,92.87
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,110.48,66.2
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,84.42,65.54
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,73.08,56.26
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,71.96,55.64
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,70.74,54.92
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,68.95,53.62
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,67.08,52.23
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,58.51,45.25
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,55.44,42.91
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,50.96,39.15
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,46.39,35.15
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,39.51,28.97
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,32.54,22.4
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,20.82,10.24
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,9.39,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,6.4,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,105.26,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,248.68,195.47
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,382.02,316.63
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,482.57,401.57
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,587.82,486.08
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,663.63,542.68
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,740.43,597.14
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,799.85,636.59
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,858.38,674.01
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,896.38,697.09
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,938.74,722.95
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,970.04,739.68
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,998.26,754.18
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,1016.42,762.64
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,1031.02,768.86
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,1024.39,761.44
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,1026.97,760.54
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,1022.24,756.04
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,1013.71,749.26
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,998.49,736.78
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,979.56,722.08
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,954.72,704.7
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,926.42,685.14
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,894.35,662.07
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,859.09,636.92
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,817.91,608.94
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,774.35,577.83
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,727.26,541.92
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,678.37,504.04
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,626.4,464.04
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,573.15,421.98
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,517.89,377.23
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,461.77,330.55
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,403.95,281.48
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,346.01,231.69
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,287.28,181.84
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,229.15,134.91
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,171.21,94.63
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,114.65,68.01
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,76.35,58.06
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,75.59,57.64
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,74.58,57.12
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,73.47,56.52
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,71.1,54.75
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,68.59,52.84
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,59.91,45.86
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,56.89,43.61
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,52.5,39.97
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,48.02,36.1
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,40.75,29.67
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,33.37,22.83
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,21.66,10.96
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,10.24,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,58.18,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,158.31,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,306.54,239.28
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,444.83,359.85
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,538.03,435.76
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,635.45,510.59
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,707.57,562.1
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,780.48,611.42
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,827.67,639.65
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,879.49,670.09
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,920.6,693.56
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,959.24,714.97
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,985.11,726.3
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,1007.72,735.53
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,1011.18,733.31
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,1023.4,737.03
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,1026.48,735.72
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,1025.8,732.35
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,1019.2,726.94
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,1008.87,719.44
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,991.98,706.63
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,971.46,691.77
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,946.0,675.31
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,917.18,656.79
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,848.67,609.37
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,766.68,549.55
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,734.34,529.1
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,699.38,505.93
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,690.68,502.81
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,666.98,487.58
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,615.3,448.99
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,562.46,408.51
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,492.17,355.19
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,445.25,320.12
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,395.75,277.4
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,339.51,225.51
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,283.5,184.98
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,261.48,173.88
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,212.15,138.38
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,162.1,109.95
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,145.79,113.9
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,150.59,118.15
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,151.11,119.17
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,140.92,111.5
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,134.54,106.7
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,133.42,106.19
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,118.59,94.64
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,103.24,82.41
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,87.09,69.02
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,70.43,54.89
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,54.16,40.85
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,37.49,26.13
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,23.1,12.14
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,55.32,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,153.79,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,297.15,233.75
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,431.68,351.43
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,525.69,428.22
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,623.88,504.0
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,696.43,556.82
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,769.76,607.76
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,825.55,642.95
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,874.37,672.11
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,916.29,698.54
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,955.75,722.96
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,986.17,739.65
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,1013.46,754.17
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,1017.71,752.7
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,1030.84,757.42
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,1036.67,757.42
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,1038.77,755.23
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,1033.08,749.73
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,1023.55,742.03
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,1007.76,729.07
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,988.23,713.97
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,961.86,696.04
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,932.07,676.02
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,899.7,653.1
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,864.07,628.13
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,822.15,600.26
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,777.82,569.82
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,730.22,535.42
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,680.71,498.88
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,627.72,459.19
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,573.42,417.35
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,517.62,372.35
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,461.0,325.54
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,402.42,276.94
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,343.69,227.35
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,284.85,178.01
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,226.85,131.56
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,168.69,91.08
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,111.84,63.77
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,81.94,62.38
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,81.32,62.11
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,69.99,53.04
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,68.69,52.27
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,67.5,51.48
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,66.28,50.66
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,63.0,48.28
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,54.66,41.5
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,50.54,38.12
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,46.34,34.51
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,39.46,28.45
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,32.45,22.01
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,21.62,11.3
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,11.1,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,39.42,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,117.85,13.96
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,245.43,194.16
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,361.96,298.07
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,449.8,372.26
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,549.07,451.58
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,623.83,508.75
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,699.43,564.32
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,759.7,606.61
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,819.14,647.22
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,862.26,674.41
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,903.29,699.66
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,934.32,718.35
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,955.57,730.12
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,974.54,741.11
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,990.09,749.85
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,995.64,750.76
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,997.52,749.4
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,992.99,743.12
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,984.78,734.58
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,969.2,721.65
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,950.06,706.55
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,925.96,689.64
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,898.53,670.55
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,860.46,642.87
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,830.99,621.23
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,791.11,593.31
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,749.05,562.33
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,703.04,526.74
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,655.55,489.48
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,421.26,315.8
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,248.41,184.85
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,361.06,267.89
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,452.32,329.42
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,397.7,282.22
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,339.08,228.66
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,277.58,177.32
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,224.4,134.5
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,169.94,95.84
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,117.23,69.35
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,89.78,68.6
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,82.75,63.05
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,82.09,62.85
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,81.3,62.56
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,78.32,60.45
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,75.09,58.09
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,71.82,55.66
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,68.39,53.04
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,61.97,47.74
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,55.27,42.01
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,44.86,32.94
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,36.03,24.94
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,24.23,13.39
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.69,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.05,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,34.49,22.19
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,61.85,46.11
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,109.21,86.64
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,146.97,118.73
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,185.72,151.1
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,224.79,182.99
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,109.71,87.04
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,14.86,6.7
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,62.26,45.81
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,113.68,87.51
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,101.32,77.0
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,89.78,67.32
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,161.97,125.12
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,235.88,183.02
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,155.89,119.26
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,81.18,59.47
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,80.84,59.12
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,80.49,58.74
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,141.66,107.09
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,202.89,154.66
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,260.46,198.66
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,316.88,241.12
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,263.28,199.79
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,211.29,159.75
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,173.49,130.63
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,136.47,101.91
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,129.85,96.77
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,123.38,91.73
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,214.49,162.09
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,300.33,226.75
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,350.62,263.65
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,386.98,289.08
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,289.24,217.42
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,196.27,148.74
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,190.82,144.89
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,185.36,140.92
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,193.3,147.32
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,206.22,158.29
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,203.35,164.59
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,192.25,156.02
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,152.03,123.3
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,95.41,76.12
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,117.8,95.51
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,134.48,110.06
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,120.03,98.28
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,108.27,88.63
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,91.42,74.19
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,74.23,59.2
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,56.98,43.96
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,39.41,28.2
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,23.86,13.45
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,22.93,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,62.08,16.82
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,181.53,142.1
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,281.52,230.69
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,357.27,295.77
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,453.44,374.42
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,419.04,345.47
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,397.71,325.86
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,492.46,401.6
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,612.79,494.16
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,549.81,440.16
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,481.32,382.38
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,702.54,553.38
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,892.48,693.03
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,822.68,635.45
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,735.77,566.37
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,739.04,565.54
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,739.96,562.82
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,823.9,622.06
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,887.08,665.22
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,920.03,687.8
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,943.27,702.06
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,912.22,679.21
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,887.0,660.75
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,865.97,643.94
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,830.12,617.08
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,791.02,589.47
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,749.81,558.73
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,705.61,524.36
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,659.66,488.23
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,610.6,450.11
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,560.41,410.28
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,507.99,367.95
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,454.64,323.8
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,399.84,277.68
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,345.04,230.99
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,289.05,183.81
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,225.2,132.77
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,169.66,93.31
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,115.78,65.79
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,83.28,62.71
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,83.24,62.9
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,82.01,62.23
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,73.47,55.54
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,71.72,54.31
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,69.86,52.98
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,66.67,50.73
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,63.34,48.3
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,58.19,44.12
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,52.88,39.63
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,45.13,32.84
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,35.39,24.13
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,23.6,13.0
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.67,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,19.5,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,53.19,17.2
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,168.11,129.87
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,262.22,210.97
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,355.19,288.9
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,473.68,383.28
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,329.06,265.96
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,140.15,109.4
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,259.29,206.48
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,385.69,304.82
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,636.34,496.86
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,863.48,657.06
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,902.66,678.69
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,939.19,699.65
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,958.58,708.98
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,974.72,716.34
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,976.18,714.52
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,982.48,716.16
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,979.18,713.07
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,972.25,707.82
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,958.27,696.73
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,940.75,683.52
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,917.05,667.72
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,890.08,649.82
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,857.14,626.91
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,821.51,602.18
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,782.11,574.64
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,740.65,545.07
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,695.1,511.94
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,648.54,477.37
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,599.93,440.46
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,550.5,402.01
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,498.79,361.0
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,447.53,319.32
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,395.0,275.75
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,342.9,231.96
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,284.41,184.14
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,234.08,144.24
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,182.97,108.18
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,133.94,82.44
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,127.2,98.65
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,147.08,115.05
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,128.11,100.19
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,107.63,83.95
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,105.21,82.28
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,102.79,80.59
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,96.65,75.94
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,90.22,70.94
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,81.28,63.65
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,73.28,56.94
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,59.11,44.7
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,44.64,31.9
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,28.24,16.81
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,30.81,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,86.47,36.98
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,211.77,166.5
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,312.55,253.99
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,397.45,325.31
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,486.32,396.94
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,558.78,452.74
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,632.91,507.54
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,689.45,547.66
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,745.4,586.42
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,800.68,623.07
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,845.95,651.86
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,874.63,667.62
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,900.36,681.28
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,922.7,694.62
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,941.86,705.85
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,945.8,705.42
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,946.21,702.86
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,946.59,699.71
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,943.46,694.65
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,928.2,681.45
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,909.72,666.22
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,889.96,651.7
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,866.99,635.02
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,799.22,583.55
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,732.78,533.3
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,680.91,496.38
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,633.84,462.4
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,491.2,360.01
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,366.09,268.54
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,383.56,281.46
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,397.79,291.32
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,418.74,305.3
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,439.9,316.99
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,399.6,285.76
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,362.05,256.88
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,323.94,227.26
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,286.61,198.89
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,246.28,172.95
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,228.89,166.01
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,201.82,157.37
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,198.77,155.48
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,176.51,138.53
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,165.25,130.26
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,135.79,106.83
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,106.94,83.6
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,99.98,78.5
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,92.66,72.94
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,82.53,64.68
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,73.31,56.95
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,58.83,44.47
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,44.02,31.42
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,27.16,16.08
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.06,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,32.78,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,94.89,45.29
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,201.4,157.95
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,320.94,258.52
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,403.43,327.04
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,491.32,396.32
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,520.09,416.75
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,545.43,433.07
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,475.65,376.06
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,399.11,313.64
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,215.61,170.14
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,35.63,23.35
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,95.09,71.13
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,159.37,121.27
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,165.89,125.62
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,172.46,130.11
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,98.02,71.88
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,28.31,16.84
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,86.75,62.85
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,146.75,109.02
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,399.93,298.74
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,622.79,451.97
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,625.53,451.49
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,626.46,451.62
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,452.51,330.69
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,276.15,203.22
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,492.09,362.74
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,667.84,483.36
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,625.93,452.69
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,584.2,423.46
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,340.35,251.11
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,125.79,91.58
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,183.32,135.61
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,237.53,176.0
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,296.23,212.45
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,342.02,233.04
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,293.4,193.2
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,248.44,158.24
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,200.32,124.33
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,154.52,99.64
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,120.62,93.83
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,117.77,91.84
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,117.06,91.74
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,114.58,90.2
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,110.24,86.94
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,105.62,83.43
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,98.96,78.34
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,91.97,72.86
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,82.81,65.26
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,74.57,58.23
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,60.15,45.78
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,45.39,32.75
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,29.04,17.82
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,15.07,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,41.94,18.65
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,125.68,97.89
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,202.28,164.62
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,209.11,171.3
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,216.05,176.9
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,374.72,306.72
