Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,520.52,419.87
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,581.96,462.91
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,664.9,519.98
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,714.66,552.55
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,763.27,583.74
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,800.84,606.63
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,836.42,627.87
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,862.39,641.91
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,885.75,654.11
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,907.25,665.05
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,920.72,670.79
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,923.05,670.01
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,921.92,667.15
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,914.5,659.71
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,903.53,650.14
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,883.59,635.97
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,860.49,619.83
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,836.8,602.7
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,809.3,582.94
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,771.43,556.71
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,731.62,528.9
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,620.81,449.39
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,530.51,383.71
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,495.86,359.52
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,462.97,335.97
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,440.41,319.41
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,416.96,301.77
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,370.12,268.14
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,328.88,238.93
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,301.51,219.77
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,265.85,194.86
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,246.79,175.33
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,209.22,146.72
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,182.14,142.43
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,177.08,138.89
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,158.63,124.81
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,130.45,102.66
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,116.49,91.64
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,101.47,79.6
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,99.92,78.79
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,101.2,80.26
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,89.59,70.81
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,77.64,60.81
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,62.36,47.67
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,46.7,33.88
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,30.08,18.72
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,22.49,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,62.52,32.36
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,165.58,129.47
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,251.43,203.05
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,331.43,269.91
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,438.51,354.42
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,442.07,355.22
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,463.35,368.79
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,450.38,354.78
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,411.25,321.68
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,432.61,335.4
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,452.39,347.33
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,449.91,342.47
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,423.86,321.0
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,398.5,300.63
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,373.28,280.4
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,394.69,295.41
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,415.33,309.49
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,447.1,331.32
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,477.45,351.7
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,416.92,307.39
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,359.25,265.28
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,307.17,227.41
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,271.71,201.29
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,177.86,131.54
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,86.48,61.98
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,114.63,84.08
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,142.22,105.31
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,203.2,151.23
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,261.93,194.35
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,161.51,119.7
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,61.1,42.77
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,115.97,85.83
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,168.57,126.15
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,119.45,88.61
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,70.2,50.47
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,67.66,48.61
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,65.09,46.67
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,52.06,36.44
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,39.08,26.14
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,49.05,36.05
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,59.03,44.59
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,76.97,60.02
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,93.23,74.11
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,117.8,95.12
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,141.68,115.53
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,126.93,103.47
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,111.88,91.05
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,94.61,76.49
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,76.97,61.31
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,59.52,46.08
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,42.17,30.64
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,25.97,15.78
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.26,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.02,3.27
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,55.51,40.65
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,92.7,73.59
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,138.45,113.7
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,184.73,153.44
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,150.75,123.55
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,104.95,83.33
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,161.69,130.97
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,238.01,193.09
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,286.46,231.16
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,334.46,268.09
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,363.68,289.34
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,392.21,309.81
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,421.48,330.49
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,449.85,350.18
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,565.77,436.47
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,677.74,516.27
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,645.95,491.02
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,633.32,480.16
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,597.16,451.52
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,561.48,423.44
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,478.74,362.18
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,414.24,313.66
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,453.64,342.31
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,489.63,367.48
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,451.99,339.37
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,416.35,313.02
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,395.17,296.83
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,374.91,281.29
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,336.65,253.11
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,300.58,226.44
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,306.58,231.0
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,311.08,234.21
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,299.48,225.86
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,287.63,217.3
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,273.26,206.35
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,258.56,195.2
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,219.4,166.41
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,196.15,149.89
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,180.51,144.92
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,166.88,134.21
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,164.02,132.56
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,170.5,138.65
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,110.61,88.98
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,38.07,27.36
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,33.06,23.23
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,28.07,19.01
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,23.09,14.68
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,18.12,10.31
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,13.57,6.27
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.03,2.19
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,25.71,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,71.67,41.82
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,162.0,128.34
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,236.52,193.82
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,301.02,249.33
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,368.05,305.22
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,418.71,345.64
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,468.99,384.65
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,365.71,298.26
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,254.88,204.6
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,239.02,190.79
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,205.45,162.65
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,222.02,175.08
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,238.48,187.2
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,183.75,142.84
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,132.61,101.36
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,140.51,107.31
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,148.35,113.1
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,239.89,184.18
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,349.84,266.77
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,508.72,385.02
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,642.27,479.69
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,490.08,367.73
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,323.88,243.63
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,371.78,278.94
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,406.52,303.33
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,372.15,277.94
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,339.39,253.86
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,376.44,280.82
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,409.68,304.3
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,463.66,344.0
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,500.08,369.35
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,455.7,336.2
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,426.04,313.91
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,283.65,210.59
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,165.45,123.91
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,162.52,121.98
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,159.58,119.92
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,141.92,106.56
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,124.73,93.53
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,143.9,113.91
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,162.2,129.21
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,165.07,132.22
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,167.52,134.95
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,152.62,123.1
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,130.92,105.46
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,122.33,98.85
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,107.31,86.63
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,77.56,61.52
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,53.33,40.74
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,46.04,34.31
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,38.55,27.45
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,25.93,15.86
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,14.79,0.0
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.96
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,21.88,12.29
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,33.96,22.8
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,51.41,37.69
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,68.39,51.96
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,56.54,41.91
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,48.86,35.31
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,57.21,42.03
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,65.59,48.66
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,97.18,74.25
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,129.74,100.25
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,142.07,109.6
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,154.38,118.86
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,241.89,187.58
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,352.88,271.8
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,321.31,246.02
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,273.45,208.47
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,256.85,195.51
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,240.93,183.03
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,267.91,203.28
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,294.29,222.82
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,299.18,226.14
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,303.86,229.37
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,390.22,293.04
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,461.7,343.96
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,622.75,466.3
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,734.98,548.21
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,691.06,514.97
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,645.94,481.28
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,598.31,444.98
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,549.81,407.09
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,499.28,365.95
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,448.53,323.74
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,396.4,280.8
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,344.57,237.24
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,291.34,192.05
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,238.51,148.49
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,186.78,110.06
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,136.76,81.33
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,111.04,86.85
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,177.55,141.58
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,171.52,137.25
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,167.42,134.63
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,126.59,101.3
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,82.92,65.05
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,79.35,62.45
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,75.58,59.57
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,67.97,53.17
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,61.42,47.53
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,52.02,39.32
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,42.4,30.64
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,29.08,18.45
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,15.88,0.98
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,8.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.96,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,17.54,6.46
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,62.82,46.82
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,101.19,80.82
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,141.27,115.63
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,180.73,149.15
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,218.04,180.22
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,255.06,210.35
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,290.01,237.74
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,345.22,280.45
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,275.03,221.48
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,207.38,164.6
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,330.99,263.3
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,457.95,360.1
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,571.02,446.35
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,705.14,544.54
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,466.57,363.72
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,222.49,171.72
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,345.37,266.8
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,451.54,345.21
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,492.81,374.33
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,546.54,412.04
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,579.31,435.48
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,608.67,456.29
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,368.06,279.71
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,130.92,97.61
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,172.39,130.15
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,212.77,161.08
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,350.37,264.83
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,469.79,350.82
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,366.53,274.68
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,272.86,205.23
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,327.56,246.2
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,379.19,283.4
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,333.11,249.29
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,291.23,218.7
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,293.17,217.58
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,296.63,216.82
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,253.03,181.54
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,215.56,154.69
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,186.48,149.47
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,195.33,157.21
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,172.95,139.62
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,142.61,115.19
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,127.83,103.26
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,112.89,91.06
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,98.55,79.38
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,84.07,67.37
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,71.76,57.02
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,66.14,52.24
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,55.83,43.14
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,45.22,33.5
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,31.42,20.74
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,16.62,2.33
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,8.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.39,0.47
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,11.51,4.12
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,16.05,8.07
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,20.6,11.98
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,13.59,5.97
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.59,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,17.74,9.42
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,28.94,18.78
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,23.16,13.83
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,17.37,8.92
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,29.01,18.58
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,28.2
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,54.5,39.48
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,68.35,50.72
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,83.28,62.64
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,98.48,74.64
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,118.26,90.43
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,137.91,105.95
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,109.0,82.47
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,80.64,59.53
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,122.55,92.97
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,164.13,125.5
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,381.81,291.63
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,570.31,424.7
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,616.47,457.07
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,649.48,480.67
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,633.34,467.58
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,609.99,449.74
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,564.13,415.61
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,516.26,380.0
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,475.11,348.81
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,436.93,319.58
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,385.29,281.9
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,353.56,259.24
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,291.33,215.11
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,251.07,188.01
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,250.22,186.44
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,229.14,170.71
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,197.64,157.67
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,171.67,137.24
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,160.6,129.01
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,149.39,120.52
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,125.84,101.38
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,101.68,81.46
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,88.99,71.16
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,76.19,60.56
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,65.35,51.34
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,60.2,46.88
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,51.45,39.19
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,42.5,31.06
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,29.89,19.44
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,17.01,3.32
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,59.34,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,177.71,122.9
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,280.29,226.05
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,387.14,316.17
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,471.76,383.72
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,568.89,456.87
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,352.98,287.85
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,103.36,80.27
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,167.69,133.85
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,252.44,200.9
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,336.85,266.27
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,443.16,345.26
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,502.11,386.78
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,560.4,427.16
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,542.82,410.98
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,523.76,394.54
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,522.9,392.32
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,521.17,389.4
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,776.91,575.83
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,982.75,710.87
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,968.92,698.71
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,938.42,678.61
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,915.39,663.52
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,889.17,646.31
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,860.06,626.57
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,827.92,604.8
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,789.12,579.25
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,748.34,550.9
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,704.52,518.46
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,659.37,484.44
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,611.01,448.36
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,561.63,410.5
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,510.32,370.14
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,458.6,328.29
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,405.55,284.38
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,352.55,239.7
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,291.66,189.08
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,237.15,144.37
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,183.0,103.95
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,130.44,73.07
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,83.73,63.99
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,84.1,64.55
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,83.35,64.28
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,75.04,57.7
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,73.75,56.85
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,72.36,55.91
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,69.36,53.7
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,66.21,51.31
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,61.63,47.52
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,56.9,43.47
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,49.39,37.01
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.74,28.45
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.48,18.15
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.06,3.98
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,27.94,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,78.18,51.14
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,177.39,140.44
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,260.69,211.98
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,164.74,133.64
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,62.43,46.49
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,139.2,110.64
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,209.33,167.44
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,213.22,168.99
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,216.74,170.31
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,320.77,253.01
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,447.01,349.08
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,472.72,365.34
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,496.94,380.81
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,475.91,363.14
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,432.65,329.65
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,479.08,362.96
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,544.37,408.48
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,500.42,375.08
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,477.17,356.93
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,405.58,303.44
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,337.51,252.21
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,239.08,179.04
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,158.16,117.68
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,386.36,290.31
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,584.97,431.08
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,540.98,397.89
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,499.29,367.69
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,395.05,292.23
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,301.37,223.37
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,393.71,291.6
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,475.86,349.32
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,382.02,281.4
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,307.82,228.11
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,254.26,188.99
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,211.99,157.87
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,248.57,184.3
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,283.9,209.12
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,238.96,165.86
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,181.66,118.87
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,170.07,133.82
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,195.59,154.75
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,180.98,143.71
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,156.29,124.4
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,141.3,112.59
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,119.57,95.05
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,112.17,89.44
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,107.18,85.73
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,95.78,76.45
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,84.02,66.62
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,68.36,53.14
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,52.27,38.97
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,34.61,23.12
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,15.59,3.61
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,45.39,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,133.72,91.93
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,246.3,195.86
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,346.22,280.92
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,214.26,174.71
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,56.97,41.75
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,76.97,58.22
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,96.72,74.06
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,280.06,223.95
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,438.8,346.87
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,471.0,368.74
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,501.8,389.85
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,405.24,313.27
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,286.47,219.43
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,410.31,314.48
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,554.33,419.39
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,408.53,309.56
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,271.44,204.65
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,333.85,251.37
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,377.24,282.8
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,370.97,277.04
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,364.79,271.62
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,360.49,268.16
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,356.08,264.67
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,388.96,288.62
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,419.44,310.49
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,385.97,285.98
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,354.05,262.71
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,401.97,297.48
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,444.68,327.54
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,480.79,353.8
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,501.96,368.19
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,413.72,304.11
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,340.39,251.49
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,349.71,257.07
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,359.96,261.92
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,324.88,232.8
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,296.13,207.95
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,230.2,152.13
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,152.31,92.96
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,128.24,100.15
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,144.96,114.08
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,126.68,99.49
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,106.21,83.0
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,113.7,89.53
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,130.14,103.46
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,115.22,91.62
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,100.19,79.51
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,84.04,66.22
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,67.73,52.52
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,52.35,39.3
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,36.79,25.72
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,23.13,13.57
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.05,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.69,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,57.18,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,176.62,123.98
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,271.44,216.23
