Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,372.84,301.98
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,452.97,367.38
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,536.94,432.4
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,612.91,489.23
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,683.15,539.81
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,410.86,329.98
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,77.06,57.05
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,87.26,65.32
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,97.43,73.23
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,106.2,79.8
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,114.94,86.29
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,123.77,93.04
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,132.57,99.74
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,326.83,250.8
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,532.54,401.59
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,541.75,406.53
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,549.82,411.59
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,552.75,412.34
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,554.54,412.36
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,551.71,409.39
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,547.87,405.8
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,367.5,274.3
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,203.11,150.8
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,239.71,178.53
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,275.16,204.85
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,283.47,210.93
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,291.27,216.7
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,269.43,200.46
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,248.19,184.67
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,271.16,201.83
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,296.36,220.42
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,234.58,174.48
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,162.26,120.16
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,216.19,160.57
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,265.47,196.72
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,235.56,166.96
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,200.45,137.31
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,180.54,141.86
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,180.75,142.46
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,134.59,105.73
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,92.16,71.39
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,90.76,70.54
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,89.23,69.54
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,85.99,67.23
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,80.54,63.0
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,74.04,57.64
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,67.33,51.97
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,57.44,43.48
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,47.29,34.49
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,34.0,22.55
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,19.63,7.05
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,31.33,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,90.92,61.71
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,184.19,145.42
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,265.43,215.15
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,347.22,283.77
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,456.6,371.02
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,393.77,318.99
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,323.43,260.21
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,396.67,317.72
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,492.55,390.09
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,431.26,339.03
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,366.06,285.39
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,489.77,379.48
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,614.32,470.23
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,594.17,453.27
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,594.64,451.67
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,705.94,532.32
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,812.51,606.63
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,628.57,471.23
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,430.6,322.48
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,427.52,319.57
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,424.29,316.01
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,471.78,350.69
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,516.06,382.45
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,605.09,447.09
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,679.52,499.56
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,628.53,461.97
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,580.69,427.01
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,579.01,426.24
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,574.15,422.59
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,528.81,388.96
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,486.75,357.7
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,425.68,312.93
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,375.4,276.46
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,345.69,254.64
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,317.8,234.14
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,316.6,228.41
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,298.12,208.36
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,241.39,162.65
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,186.74,123.08
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,171.0,134.19
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,204.55,161.49
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,190.2,150.68
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,175.36,139.47
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,161.05,128.3
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,146.36,116.72
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,130.23,104.04
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,113.7,90.81
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,97.04,77.03
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,80.03,62.71
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,64.28,49.28
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,46.16,33.56
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,29.27,18.64
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,11.53,2.03
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.97,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,16.51,6.41
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,43.05,29.26
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,69.44,51.71
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,116.61,91.29
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,154.44,122.65
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,162.34,128.45
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,154.2,121.12
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,325.38,259.79
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,487.18,384.52
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,287.22,227.13
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,90.08,66.92
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,98.43,73.34
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,106.76,79.53
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,196.05,149.6
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,307.98,234.99
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,239.76,181.86
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,194.65,146.54
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,246.52,185.97
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,297.86,224.27
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,281.95,211.44
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,266.59,199.26
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,218.55,162.98
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,171.89,127.53
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,211.53,157.55
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,250.29,186.5
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,361.57,269.21
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,460.17,340.33
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,363.14,268.78
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,274.13,202.8
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,344.3,254.79
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,408.72,301.1
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,371.25,273.56
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,336.5,248.28
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,323.06,238.3
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,309.32,227.94
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,290.64,213.99
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,272.1,200.22
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,227.72,168.32
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,199.79,148.8
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,185.9,145.54
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,174.51,136.87
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,139.3,108.9
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,102.32,79.13
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,115.54,90.32
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,127.55,100.53
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,112.96,89.03
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,98.25,77.26
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,82.78,64.62
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,67.16,51.6
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,51.75,38.48
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,36.15,24.98
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,23.54,13.89
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,10.7,1.68
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.03,1.78
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,12.75,4.9
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,16.47,7.98
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,99.34,76.75
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,194.61,153.72
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,169.47,132.23
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,160.98,124.19
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,112.94,85.47
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,70.67,51.28
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,66.11,47.49
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,61.56,43.71
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,66.21,47.28
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,70.87,50.84
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,74.7,53.63
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,78.65,56.5
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,442.05,340.7
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,784.62,587.34
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,761.68,567.57
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,752.78,559.41
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,800.78,594.11
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,830.81,615.75
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,808.79,599.04
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,785.9,581.87
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,715.54,530.38
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,646.98,480.26
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,372.0,280.17
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,118.74,86.57
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,353.83,268.42
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,552.3,411.48
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,503.41,370.93
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,453.81,329.69
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,379.54,274.59
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,348.28,255.49
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,246.13,181.07
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,141.99,104.73
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,195.69,142.59
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,240.98,175.45
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,182.32,143.39
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,157.71,123.98
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,163.26,129.12
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,176.53,140.57
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,138.52,109.91
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,110.3,87.0
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,115.49,91.87
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,114.26,91.32
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,101.68,80.97
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,88.66,70.03
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,74.0,57.55
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,57.4,43.09
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,38.35,26.28
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.83,7.6
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.84,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.39,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,15.64,7.01
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.08
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,33.88,22.5
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,43.86,30.84
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,27.23,17.01
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,10.71,3.24
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,31.0,19.94
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,51.4,36.47
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,38.1,25.49
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,24.84,14.6
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,27.35,16.54
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,29.87,18.46
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,134.58,101.96
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,246.84,188.77
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,260.2,198.04
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,273.38,207.24
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,338.24,255.8
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,384.09,289.43
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,389.75,292.53
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,394.93,295.4
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,364.18,271.97
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,324.03,241.72
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,330.16,245.58
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,325.4,241.34
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,247.39,183.37
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,171.0,126.0
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,183.4,135.39
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,195.43,144.33
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,183.37,135.14
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,171.57,126.2
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,218.96,161.57
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,263.62,194.19
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,308.84,225.42
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,356.45,256.48
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,338.25,239.69
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,299.55,207.96
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,232.99,150.88
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,149.45,86.16
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,98.99,75.27
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,91.18,69.27
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,122.1,94.71
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,157.36,123.55
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,118.4,92.43
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,83.07,63.88
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,80.25,61.99
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,77.28,59.87
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,69.66,53.74
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,62.83,48.12
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,54.54,41.04
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,46.05,33.54
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,33.94,22.69
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,21.98,10.17
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,41.12,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,130.76,93.09
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,223.98,178.23
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,322.88,262.33
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,425.12,345.62
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,515.88,417.25
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,585.6,469.46
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,656.87,520.78
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,437.61,349.21
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,171.26,132.59
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,374.5,294.73
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,565.81,438.52
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,593.24,455.15
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,618.89,471.04
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,660.68,499.89
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,700.84,527.15
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,485.48,367.59
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,259.95,195.08
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,658.09,497.89
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,969.07,711.31
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,747.2,551.72
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,485.8,357.92
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,641.35,472.56
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,765.39,559.8
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,702.49,512.45
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,648.98,472.42
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,643.32,468.84
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,634.62,462.69
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,653.27,479.39
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,659.63,485.39
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,611.62,448.98
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,562.74,411.3
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,511.92,371.23
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,460.78,329.87
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,408.28,286.56
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,356.02,242.7
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,304.59,199.7
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,255.18,159.41
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,204.74,121.48
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,146.93,84.27
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,98.49,75.21
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,92.12,70.28
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,117.85,91.7
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,148.44,117.13
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,115.17,90.25
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,87.6,67.81
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,84.64,65.77
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,79.9,62.15
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,73.13,56.73
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,66.11,50.93
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,57.23,43.34
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,48.12,35.29
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,35.35,23.82
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,22.68,10.86
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.87,10.72
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,64.25,46.94
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,99.83,77.48
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,141.35,112.79
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,183.17,147.7
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,144.35,114.77
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,96.42,74.0
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,330.79,267.06
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,565.03,446.34
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,609.12,475.03
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,651.91,503.33
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,519.36,400.61
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,382.6,293.25
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,475.44,362.62
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,544.79,412.56
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,524.93,395.08
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,484.18,363.38
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,620.53,463.23
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,749.84,553.6
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,644.39,475.85
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,559.07,412.28
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,438.0,325.14
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,326.7,243.03
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,371.83,275.81
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,403.88,298.17
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,522.64,385.09
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,621.38,454.54
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,549.8,402.34
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,484.27,355.0
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,477.54,350.22
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,468.6,343.28
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,472.57,345.01
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,463.12,335.12
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,412.6,293.17
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,354.02,241.98
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,296.28,204.39
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,292.59,212.08
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,252.04,173.88
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,189.52,123.01
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,119.74,83.39
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,83.7,63.85
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,83.24,63.85
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,82.64,63.72
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,83.05,64.29
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,83.51,64.93
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,80.37,62.67
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,77.04,60.22
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,71.13,55.36
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,66.04,51.08
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,57.18,43.49
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,48.08,35.44
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,35.68,24.26
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,23.4,11.71
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,12.8,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.57,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.22,1.28
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,2.66
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,11.54,4.04
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,43.05,30.19
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,75.17,56.22
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,68.13,50.22
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,61.48,44.66
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,293.75,228.43
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,514.61,385.83
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,695.18,514.29
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,877.14,638.47
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,824.15,600.12
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,750.66,549.98
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,850.04,622.56
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,931.97,680.63
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,927.85,677.44
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,919.84,672.44
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,899.07,658.67
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,866.83,637.39
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,846.97,623.54
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,811.84,599.3
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,775.76,574.12
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,737.76,546.17
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,696.79,516.2
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,654.33,484.54
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,608.7,449.65
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,561.93,413.1
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,513.07,374.14
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,463.31,333.47
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,411.83,290.61
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,360.3,246.96
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,300.87,196.99
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,247.63,152.61
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,194.93,112.19
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,143.66,79.58
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,92.44,60.22
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,81.62,62.15
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,81.14,61.97
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,80.56,61.71
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,72.03,54.86
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,70.61,53.9
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,67.91,51.96
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,65.08,49.86
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,62.63,47.93
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,60.24,45.94
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,51.53,38.59
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,44.03,32.02
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.28,22.35
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.35,11.23
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,6.4,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,12.35,3.69
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,24.78,14.61
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,37.67,25.67
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,54.43,39.77
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,70.8,53.31
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,117.22,91.91
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,179.86,142.78
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,161.23,126.58
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,158.73,123.5
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,168.36,130.68
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,178.12,137.9
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,172.57,132.74
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,167.62,128.13
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,167.96,128.09
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,168.52,128.24
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,231.45,176.47
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,294.29,223.4
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,538.98,406.89
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,755.58,558.18
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,526.69,392.81
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,296.14,220.67
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,190.32,141.78
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,88.32,63.43
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,89.13,64.11
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,89.9,64.69
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,109.78,80.11
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,129.29,95.15
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,109.6,79.94
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,90.23,64.96
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,73.15,51.72
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,56.12,38.47
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,46.5,30.97
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,36.81,23.39
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,45.57,30.39
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,54.33,37.42
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,41.3,27.18
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,28.32,16.93
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,29.12,17.66
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,29.93,18.4
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,28.23,17.15
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,26.55,16.82
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,38.58,27.07
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,50.62,37.36
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,63.53,48.42
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,76.0,59.17
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,66.82,51.7
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,57.2,43.76
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,47.19,35.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,37.19,26.67
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,28.89,19.46
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,20.6,12.16
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,13.16,5.51
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,47.14,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,142.08,103.34
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,230.1,183.13
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,341.2,274.64
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,424.61,340.85
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,512.4,407.02
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,579.58,454.34
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,648.16,500.42
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,714.03,542.1
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,771.52,576.41
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,815.31,602.6
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,857.19,627.22
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,887.6,644.16
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,915.38,659.47
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,935.58,671.02
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,952.72,680.86
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,853.63,614.56
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,739.71,535.52
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,748.12,542.0
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,754.59,545.8
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,857.2,615.77
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,923.66,657.78
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,902.11,642.78
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,877.4,626.98
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,735.15,528.83
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,586.08,422.97
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,646.61,467.26
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,691.04,497.6
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,643.66,463.54
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,596.29,430.09
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,553.04,400.96
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,511.21,371.47
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,483.66,350.3
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,457.19,329.52
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,413.8,296.61
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,371.33,263.77
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,332.25,236.47
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,307.57,221.43
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,277.29,198.78
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,246.47,177.45
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,166.32,120.38
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,121.24,94.83
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,119.09,93.43
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,114.75,90.18
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,122.99,97.31
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,136.9,109.12
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,128.92,103.09
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,113.86,91.08
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,99.36,79.17
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,84.47,66.69
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,69.15,53.68
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,53.48,40.07
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,38.09,26.43
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,22.7,11.85
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.51,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.23
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,17.71,8.86
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,26.41,16.35
