Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,37.62,25.87
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,48.87,35.31
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,109.49,86.12
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,189.28,151.25
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,253.98,203.42
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,319.01,254.68
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,390.12,308.9
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,440.32,346.27
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,253.34,199.6
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,92.41,69.1
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,258.88,201.76
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,422.68,325.79
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,405.6,310.45
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,388.89,296.3
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,344.23,262.16
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,285.83,217.57
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,285.62,216.85
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,285.43,216.03
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,436.63,329.38
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,578.85,430.91
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,539.94,401.04
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,496.32,368.88
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,545.46,404.42
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,582.29,429.83
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,392.98,292.74
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,217.29,161.91
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,399.57,298.66
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,551.18,403.22
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,476.85,347.99
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,418.79,306.45
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,413.69,299.45
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,390.82,276.25
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,321.7,217.43
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,256.22,159.14
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,202.97,117.71
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,150.86,83.77
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,122.68,84.16
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,169.92,134.8
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,114.68,90.03
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,71.51,54.61
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,69.65,53.31
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,67.63,51.83
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,59.5,45.25
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,56.96,43.36
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,53.11,40.2
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,49.13,36.83
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,44.06,32.47
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,38.92,27.85
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.56,20.26
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.02,11.55
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,10.73,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,22.98,12.05
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,51.75,37.4
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,88.57,69.1
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,120.08,95.96
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,151.22,121.89
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,133.17,106.26
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,128.2,101.23
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,303.6,245.11
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,450.15,358.46
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,702.02,547.74
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,912.57,689.78
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,938.58,703.03
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,961.76,716.32
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,976.18,724.74
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,987.34,731.22
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,902.93,673.63
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,763.08,570.84
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,810.86,604.44
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,838.22,622.79
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,812.5,602.26
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,785.0,581.01
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,726.81,538.63
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,680.71,504.37
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,709.2,524.74
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,734.87,542.1
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,753.7,559.66
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,749.81,560.57
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,638.65,475.47
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,550.67,407.26
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,521.09,385.96
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,496.18,367.28
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,486.54,359.27
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,466.26,338.99
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,413.87,294.79
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,361.32,249.76
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,310.3,213.44
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,306.76,217.06
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,227.3,147.07
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,152.17,85.06
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,91.23,56.38
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,76.66,58.58
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,114.79,90.36
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,173.35,138.6
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,159.51,127.6
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,144.87,116.04
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,129.93,104.31
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,114.41,91.9
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,99.44,79.55
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,84.01,66.58
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,68.71,53.55
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,53.04,39.9
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,38.26,26.76
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,23.22,12.61
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,12.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,124.3,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,255.53,192.97
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,351.81,284.78
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,456.23,371.75
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,294.31,242.6
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,96.93,75.3
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,108.94,85.17
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,121.09,94.65
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,137.79,107.78
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,154.57,120.76
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,267.94,211.58
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,366.61,287.83
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,353.38,275.13
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,339.82,262.65
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,429.54,331.35
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,539.58,412.73
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,645.29,489.15
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,727.08,546.86
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,775.12,580.99
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,836.38,623.59
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,817.52,607.53
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,796.6,590.67
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,790.36,585.85
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,781.27,579.02
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,734.95,545.87
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,696.19,517.81
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,666.41,496.09
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,636.37,473.99
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,617.45,460.59
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,596.32,445.13
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,547.24,408.09
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,502.51,374.26
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,460.44,342.64
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,432.61,321.31
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,388.1,288.47
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,348.41,259.43
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,266.69,199.4
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,188.15,141.82
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,226.8,168.85
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,244.49,180.5
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,216.03,162.43
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,199.36,159.2
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,167.29,133.79
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,137.3,109.75
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,125.24,100.12
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.24,89.61
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,101.88,81.39
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.86,72.48
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.43,63.77
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.45,54.45
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.87,45.36
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.87,35.67
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,35.63,24.67
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,23.04,12.64
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,12.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,110.69,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,230.24,173.46
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,327.33,265.23
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,439.38,359.3
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,524.16,427.7
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,612.1,495.36
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,678.44,543.83
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,745.29,590.9
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,799.52,626.25
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,852.81,659.94
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,887.28,681.81
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,925.39,706.13
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,955.6,723.43
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,982.95,738.73
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,999.55,747.82
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,1000.09,746.28
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,1007.32,748.47
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,1011.07,748.42
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,801.93,601.39
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,543.89,407.45
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,638.3,477.86
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,741.66,550.92
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,852.42,634.22
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,917.59,680.09
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,811.88,602.68
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,692.58,511.8
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,579.56,429.35
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,479.26,354.73
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,602.77,450.89
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,684.7,511.98
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,636.57,474.14
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,587.09,435.02
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,535.17,393.22
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,482.47,349.71
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,428.45,304.02
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,374.17,257.32
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,318.97,209.95
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,264.5,164.04
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,209.84,121.21
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,156.3,85.78
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,103.18,63.31
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,73.27,55.31
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,72.35,54.86
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,71.29,54.28
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,69.71,53.16
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,68.01,51.93
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,65.68,50.28
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,57.98,44.03
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,54.46,41.26
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,50.85,38.3
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,45.78,34.03
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,40.64,29.48
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,32.26,21.84
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,23.72,13.29
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.77,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,134.83,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,277.1,209.8
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,379.75,307.04
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,490.89,399.32
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,571.6,463.92
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,655.22,527.64
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,719.21,572.94
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,778.29,612.73
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,829.68,644.6
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,879.67,674.41
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,917.73,697.21
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,953.41,718.16
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,979.72,732.62
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,991.0,737.09
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,1006.36,743.81
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,1018.39,748.36
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,1022.81,748.08
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,1023.67,745.71
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,1017.89,740.32
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,1008.5,732.82
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,993.58,722.26
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,975.11,709.55
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,950.84,692.83
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,923.27,674.05
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,891.66,651.35
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,857.07,626.79
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,817.46,600.1
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,775.72,571.88
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,731.21,539.73
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,685.21,505.81
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,636.44,468.93
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,586.42,430.21
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,534.05,388.88
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,480.99,345.86
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,426.92,300.87
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,372.63,254.82
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,317.84,208.23
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,263.93,163.15
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,209.52,120.51
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,156.28,85.19
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,103.99,63.07
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,73.61,55.32
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,73.05,55.18
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,72.39,54.94
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,70.85,53.86
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,69.19,52.68
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,66.56,50.79
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,58.45,44.23
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,55.35,41.83
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,52.18,39.27
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,46.81,34.76
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,41.33,29.95
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,33.02,22.41
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,24.54,13.97
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,107.65,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,223.31,166.27
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,319.82,254.81
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,429.44,344.33
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,511.85,408.45
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,597.07,471.62
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,663.73,517.21
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,730.85,561.01
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,783.54,592.44
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,835.19,622.12
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,875.24,645.85
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,906.91,663.92
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,934.61,680.03
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,959.43,694.25
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,977.54,703.66
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,992.37,711.15
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,802.01,582.76
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,568.6,415.72
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,803.49,585.11
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,975.82,696.12
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,962.26,684.8
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,945.3,673.51
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,923.17,659.62
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,897.83,643.71
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,869.5,624.61
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,838.14,603.54
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,643.2,467.56
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,449.67,326.29
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,583.16,427.46
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,673.97,492.18
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,626.96,456.48
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,578.8,420.03
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,528.71,380.56
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,477.8,339.44
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,425.11,297.14
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,372.31,253.65
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,318.83,208.73
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,265.71,164.67
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,212.49,123.23
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,150.47,81.06
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,98.99,58.7
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,79.21,59.64
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,78.62,59.49
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,77.91,59.24
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,76.31,58.13
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,68.09,51.52
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,65.96,50.06
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,63.73,48.48
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,60.86,46.21
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,57.96,43.82
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,52.09,38.95
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,46.07,33.71
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,34.98,23.85
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.52,14.69
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,98.21,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,202.98,148.71
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,295.86,232.57
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,396.76,315.17
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,479.29,379.74
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,574.12,450.34
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,641.08,497.96
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,708.53,544.5
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,763.29,581.34
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,817.16,616.84
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,857.44,641.08
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,895.7,663.74
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,923.93,680.06
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,942.92,690.35
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,960.94,700.55
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,975.75,708.78
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,981.64,710.0
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,984.1,709.25
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,981.47,706.34
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,975.31,701.39
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,961.76,691.87
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,944.78,680.33
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,859.59,621.86
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,766.75,554.55
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,744.68,539.87
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,719.39,522.34
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,608.51,442.74
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,512.97,372.91
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,494.64,360.74
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,475.91,347.68
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,527.64,385.01
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,562.46,408.2
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,511.58,370.54
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,462.64,334.02
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,417.82,299.69
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,374.75,266.2
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,339.46,240.51
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,316.19,225.11
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,241.99,159.99
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,159.59,91.37
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,111.2,69.38
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,92.01,70.38
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,114.15,88.9
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,135.52,106.84
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,121.85,95.95
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,107.09,84.14
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,101.1,79.65
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,94.75,74.78
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,85.36,67.09
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.5,58.86
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,64.7,49.74
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,54.57,40.92
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,41.01,28.92
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,27.2,16.1
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.89,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,94.13,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,194.3,143.13
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,284.89,225.66
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,382.89,306.23
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,464.03,369.39
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,549.42,431.64
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,623.45,484.7
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,690.96,531.39
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,746.7,567.51
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,801.63,602.14
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,842.08,627.69
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,880.56,651.81
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,910.38,669.28
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,930.85,680.63
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,949.37,691.68
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,964.73,700.79
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,973.6,704.45
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,979.06,706.09
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,832.57,606.52
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,648.86,474.83
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,688.71,502.35
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,708.11,514.54
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,817.02,594.98
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,881.77,640.58
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,853.28,621.51
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,821.94,601.15
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,785.23,576.79
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,746.62,550.07
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,705.14,519.15
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,662.42,486.79
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,617.18,452.77
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,570.82,417.06
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,495.67,359.93
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,453.81,328.55
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,419.18,298.55
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,370.41,253.67
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,289.42,199.78
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,286.08,208.98
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,267.03,192.02
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,252.03,179.36
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,219.62,160.27
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,200.12,156.88
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,137.46,107.35
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,91.1,70.08
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,90.37,69.78
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,89.55,69.36
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,86.37,67.11
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,81.61,63.51
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,75.58,58.62
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,69.33,53.43
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,60.62,46.19
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,51.64,38.45
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,39.39,27.58
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,26.81,15.87
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,13.93,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,108.43,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,225.25,166.64
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,319.05,253.35
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,426.74,342.04
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,507.41,405.51
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,590.95,468.34
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,654.79,513.55
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,719.07,557.44
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,598.61,466.59
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,431.95,337.05
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,513.85,397.19
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,574.46,439.26
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,768.09,579.44
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,947.0,695.51
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,963.7,702.81
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,977.19,709.7
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,983.66,710.81
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,973.72,701.62
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,878.08,636.42
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,738.52,536.32
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,752.87,545.92
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,764.51,552.45
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,765.96,553.69
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,752.3,545.15
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,803.7,582.84
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,827.7,598.72
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,790.63,573.9
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,751.53,547.74
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,709.42,517.99
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,665.99,486.59
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,619.88,452.31
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,572.56,416.26
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,497.09,359.31
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,455.49,328.21
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,413.87,293.4
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,369.4,251.74
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,314.49,213.97
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,308.36,216.55
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,273.08,189.89
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,237.94,165.41
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,201.73,144.3
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,179.8,140.01
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,124.78,96.61
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,79.42,60.18
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,72.49,54.73
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,72.7,55.13
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,70.5,53.62
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,68.18,51.99
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,65.9,50.24
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,63.68,48.44
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,55.01,41.16
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,47.62,34.74
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,37.34,25.64
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,26.89,15.84
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,76.44,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,162.05,118.75
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,267.02,211.56
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,362.61,291.35
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,226.18,182.57
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,61.95,45.28
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,67.24,49.66
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,72.83,54.06
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,181.49,142.33
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,285.87,223.94
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,595.35,464.21
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,862.36,653.18
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,891.72,668.11
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,918.48,683.0
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,779.8,583.39
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,601.41,451.07
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,617.4,461.29
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,631.9,469.4
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,579.54,429.76
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,509.37,377.74
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,587.56,433.33
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,643.8,471.97
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,783.68,574.66
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,877.11,641.21
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,847.08,620.13
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,814.4,597.87
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,778.12,572.12
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,739.97,544.75
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,698.82,513.94
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,656.8,482.06
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,611.81,448.35
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,566.11,413.36
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,518.66,376.38
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,471.05,338.35
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,421.73,298.14
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,367.38,253.59
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,327.97,222.06
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,300.74,201.4
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,241.44,154.43
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,180.14,109.64
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,135.16,87.91
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,114.46,88.29
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,114.36,88.5
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,114.27,88.72
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,110.44,85.89
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,106.31,82.82
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,101.44,79.27
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,96.31,75.45
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,88.46,69.26
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,80.26,62.63
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,70.98,54.85
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,59.16,44.64
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,44.02,31.29
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,28.57,17.23
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,14.64,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,67.69,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,143.53,104.02
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,228.29,180.62
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,335.6,269.64
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,241.01,194.16
