Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,154.3,121.59
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,303.06,243.99
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,461.65,368.22
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,517.95,408.57
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,574.28,448.37
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,499.41,387.63
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,374.64,289.74
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,462.97,355.45
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,529.25,402.76
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,634.92,478.88
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,717.43,536.84
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,728.54,541.21
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,737.47,544.58
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,798.85,586.37
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,840.78,614.35
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,771.3,562.98
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,718.02,522.82
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,765.2,556.45
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,814.82,590.28
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,781.3,565.46
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,746.53,540.29
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,713.57,517.22
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,679.74,493.34
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,596.57,433.79
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,525.32,382.26
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,526.09,383.43
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,525.25,382.17
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,500.09,362.84
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,477.56,344.33
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,435.54,311.31
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,392.68,277.03
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,347.1,240.4
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,301.07,203.5
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,258.59,175.18
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,239.11,166.71
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,173.34,120.02
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,121.99,93.94
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,119.53,92.49
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,114.55,88.93
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,110.76,86.15
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,106.68,83.11
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,100.07,78.14
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,93.07,72.75
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,85.5,66.65
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,77.59,60.13
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,67.46,51.66
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,57.92,43.42
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,43.75,31.01
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,29.32,17.89
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.03,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,77.69,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,164.96,120.43
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,273.64,216.99
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,373.46,301.05
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,461.97,372.87
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,564.05,451.28
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,631.59,500.27
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,699.75,547.94
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,581.15,455.66
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,417.38,326.17
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,484.51,376.97
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,574.19,441.85
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,615.89,469.45
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,656.3,495.89
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,836.84,626.37
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,979.07,719.44
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,972.7,711.17
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,976.05,710.64
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,971.97,705.01
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,964.48,697.39
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,951.62,686.8
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,935.37,674.19
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,913.49,659.12
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,888.44,642.09
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,858.17,621.95
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,825.15,599.97
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,723.17,525.9
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,622.31,450.37
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,652.13,475.24
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,663.51,484.57
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,618.26,450.49
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,571.86,415.03
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,522.75,376.7
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,473.13,336.98
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,422.24,295.37
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,371.25,252.84
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,319.5,215.68
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,312.1,214.67
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,257.76,172.09
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,210.09,137.06
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,173.36,119.18
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,156.99,121.52
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,162.66,126.67
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,156.11,122.05
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,148.01,115.94
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,139.56,109.51
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,126.75,99.67
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,113.27,89.12
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,99.66,78.12
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,88.09,68.62
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,73.17,56.22
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,57.91,43.23
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,42.92,30.19
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,27.67,16.53
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,67.07,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,142.51,102.94
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,231.14,183.16
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,343.31,276.67
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,423.21,341.91
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,507.12,407.74
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,574.77,458.82
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,643.98,509.24
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,506.95,401.0
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,359.61,281.79
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,297.04,231.73
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,254.35,196.32
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,224.39,172.01
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,214.81,163.49
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,251.81,191.1
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,309.03,233.18
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,383.92,287.97
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,457.1,339.86
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,451.69,334.55
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,446.19,329.61
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,427.4,314.65
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,409.2,300.29
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,397.06,291.37
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,385.18,282.63
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,533.42,389.94
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,663.45,479.68
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,597.53,432.55
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,540.3,391.91
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,621.83,455.47
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,666.81,490.19
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,584.2,427.03
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,524.65,381.41
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,503.31,364.98
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,475.79,340.22
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,424.43,298.48
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,372.96,255.72
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,320.69,211.5
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,268.93,168.22
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,208.51,120.78
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,157.38,85.62
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,140.52,91.75
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,178.97,139.23
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,124.68,96.3
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,80.55,60.89
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,72.64,54.63
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,71.92,54.25
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,69.69,52.73
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,67.34,51.07
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,63.98,48.42
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,60.52,45.6
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,54.83,40.85
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.99,34.08
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,37.41,25.63
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.69,16.59
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,46.86,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,102.27,72.21
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,200.75,157.74
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,289.04,231.84
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,370.9,299.13
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,477.42,382.53
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,544.95,434.1
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,614.09,485.41
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,677.56,529.77
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,751.53,580.45
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,796.84,610.55
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,840.37,639.18
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,880.75,664.04
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,918.69,686.97
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,938.51,696.91
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,947.51,699.8
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,961.95,707.13
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,972.89,712.26
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,970.73,709.55
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,965.11,704.79
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,941.87,687.44
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,929.27,677.39
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,908.52,662.7
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,884.58,646.02
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,857.33,626.2
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,827.05,604.44
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,790.79,579.38
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,752.5,552.55
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,711.18,522.38
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,668.47,490.65
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,622.5,455.8
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,575.35,419.32
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,526.39,379.87
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,476.66,339.05
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,425.43,296.98
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,373.96,253.93
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,321.61,209.96
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,269.74,166.93
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,217.7,126.39
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,156.83,84.23
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,106.18,59.94
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,78.64,58.42
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,78.08,58.3
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,77.4,58.07
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,76.18,57.28
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,68.31,51.02
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,66.24,49.62
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,64.05,48.1
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,60.19,45.13
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,56.17,41.93
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,51.05,37.67
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,45.82,33.11
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,37.33,25.58
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.07,16.14
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,75.89,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,161.72,117.37
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,271.2,215.16
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,372.3,300.59
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,463.05,374.47
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,567.07,454.62
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,634.65,503.75
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,702.8,551.48
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,764.03,592.72
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,824.78,632.46
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,865.0,656.71
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,897.23,675.15
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,929.18,693.46
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,958.43,709.79
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,974.88,718.7
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,988.11,725.65
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,982.43,719.05
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,986.35,719.12
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,982.89,715.6
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,975.94,709.99
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,962.58,699.16
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,945.84,686.29
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,923.89,671.26
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,898.71,654.19
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,868.27,632.36
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,835.01,608.73
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,798.0,583.8
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,758.93,557.17
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,716.46,525.27
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,672.68,491.96
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,626.6,457.25
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,579.29,420.84
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,529.72,381.88
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,479.48,341.45
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,427.62,298.88
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,375.57,255.33
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,323.23,211.38
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,271.76,168.68
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,219.62,127.7
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,158.79,85.33
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,108.13,60.86
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,79.79,59.11
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,79.3,59.04
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,78.68,58.86
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,70.63,52.62
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,69.49,52.0
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,67.48,50.66
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,65.36,49.2
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,61.91,46.47
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,58.35,43.57
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,52.93,39.16
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,47.38,34.43
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,36.79,25.14
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,27.77,16.73
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,72.65,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,212.0,155.18
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,307.99,244.93
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,412.95,332.79
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,512.36,411.83
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,612.66,488.0
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,677.18,534.0
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,742.14,578.55
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,799.33,616.19
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,850.8,648.79
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,889.11,671.35
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,925.17,692.06
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,954.59,708.02
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,969.17,714.04
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,984.86,722.11
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,997.35,728.14
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,1003.84,729.26
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,1006.89,728.33
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,1002.42,722.39
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,994.42,714.41
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,979.9,702.76
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,961.95,689.1
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,939.24,673.61
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,913.24,656.08
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,882.73,634.39
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,849.26,610.87
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,811.13,585.28
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,770.8,558.18
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,727.61,527.74
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,682.9,495.18
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,635.38,459.95
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,586.54,422.9
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,535.16,382.3
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,482.97,340.19
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,429.79,297.07
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,376.3,252.79
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,322.01,207.51
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,268.12,163.0
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,213.94,120.85
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,160.75,84.63
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,108.54,59.64
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,77.88,57.53
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,76.35,56.62
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,65.05,47.75
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,63.91,47.01
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,62.7,46.19
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,60.58,44.73
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,58.38,43.18
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,55.19,40.75
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,47.66,34.61
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,43.28,31.05
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,38.84,27.25
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,32.1,21.24
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.27,14.76
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.45,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,68.27,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,202.85,147.04
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,297.04,234.98
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,400.16,321.26
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,489.0,391.84
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,578.38,459.54
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,644.37,506.12
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,710.89,551.03
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,764.43,585.23
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,817.07,617.74
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,857.61,641.97
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,896.19,664.46
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,920.0,675.47
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,947.58,688.86
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,965.57,696.07
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,980.37,701.09
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,989.02,701.37
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,981.0,691.36
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,978.04,686.12
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,971.63,678.73
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,959.83,666.77
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,944.63,652.9
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,923.7,640.71
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,899.51,626.56
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,868.2,607.5
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,834.15,586.54
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,797.79,564.99
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,759.41,541.19
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,718.06,512.78
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,675.34,482.66
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,629.71,450.28
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,582.91,416.09
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,533.88,379.25
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,484.04,340.62
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,432.57,299.54
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,380.92,257.34
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,328.31,214.13
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,268.91,166.29
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,215.94,125.03
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,164.35,89.64
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,114.3,65.26
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,85.12,63.56
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,84.86,63.71
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,76.77,57.49
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,76.54,57.52
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,76.29,57.53
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,73.92,55.93
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,71.41,54.17
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,68.94,52.41
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,66.48,50.56
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,57.36,42.97
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,49.69,36.38
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,39.49,27.42
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,29.11,17.89
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,49.62,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,146.43,104.59
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,234.09,184.68
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,345.67,276.81
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,429.93,345.13
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,519.79,413.89
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,556.78,440.66
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,591.47,464.98
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,580.02,452.23
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,541.0,419.81
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,615.77,472.64
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,714.53,538.95
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,731.81,546.11
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,746.24,551.96
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,794.97,583.73
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,841.7,613.26
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,912.55,658.75
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,963.05,687.61
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,878.56,630.29
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,763.92,550.02
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,670.98,485.5
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,565.35,410.59
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,659.22,478.29
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,731.73,528.93
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,693.41,501.33
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,655.33,474.5
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,718.88,524.09
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,752.45,551.19
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,667.59,487.8
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,599.17,436.25
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,479.16,350.44
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,389.0,285.01
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,442.2,323.94
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,477.68,344.2
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,424.13,300.27
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,372.38,257.09
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,319.83,212.81
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,267.65,169.12
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,234.3,151.12
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,242.49,168.37
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,158.9,105.64
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,84.27,63.69
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,110.22,85.11
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,153.69,120.56
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,111.0,86.21
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,71.8,54.31
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,69.58,52.82
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,67.24,51.17
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,63.19,48.04
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,58.96,44.66
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,53.2,39.83
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,47.27,34.66
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,36.79,25.42
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,27.78,17.03
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,13.99,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,67.65,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,199.86,144.74
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,291.63,231.14
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,392.13,314.7
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,480.19,383.61
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,567.42,448.46
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,632.57,494.6
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,698.36,539.41
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,752.84,574.7
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,806.65,608.57
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,697.76,528.33
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,564.91,427.05
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,544.14,410.09
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,543.22,406.26
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,442.52,330.84
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,320.96,239.27
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,685.04,508.14
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,968.11,690.5
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,965.46,684.05
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,959.4,678.66
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,866.69,614.82
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,737.59,522.73
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,835.18,593.66
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,888.06,628.69
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,859.11,608.19
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,827.3,586.73
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,791.28,563.73
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,753.18,539.08
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,712.32,510.15
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,669.96,479.6
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,624.62,446.9
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,578.02,412.44
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,529.0,375.49
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,479.06,336.69
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,427.82,295.79
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,376.31,253.65
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,308.46,209.34
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,301.1,214.12
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,238.47,155.77
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,165.8,91.23
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,116.41,66.67
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,86.08,64.36
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,85.57,64.17
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,77.13,57.55
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,76.38,57.16
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,75.54,56.69
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,73.5,55.36
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,71.34,53.9
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,67.43,50.94
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,63.37,47.76
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,55.69,41.49
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,49.04,35.84
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,39.54,27.48
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,29.89,18.57
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,15.1,0.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,58.08,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,180.76,129.59
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,272.97,216.17
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,373.73,300.57
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,455.39,366.47
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,549.26,438.11
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,616.89,486.69
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,685.22,533.77
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,741.1,569.31
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,796.29,603.16
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,837.61,626.74
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,877.06,648.43
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,907.5,663.58
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,928.99,672.62
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,947.51,680.14
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,962.9,685.63
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,970.94,686.51
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,975.61,685.42
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,973.25,682.12
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,967.43,676.9
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,943.23,659.76
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,929.4,649.38
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,908.52,636.49
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,884.49,621.69
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,858.51,606.11
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,829.39,588.39
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,741.11,527.07
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,649.75,461.39
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,669.0,478.11
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,670.3,480.34
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,624.95,447.44
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,578.41,413.08
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,529.77,376.23
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,480.4,337.72
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,429.24,296.75
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,377.88,254.72
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,325.06,211.05
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,272.09,167.5
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,219.92,126.96
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,168.82,91.93
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,107.82,58.81
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,75.5,55.6
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,75.14,55.63
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,74.67,55.56
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,73.0,54.4
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,71.18,53.13
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,63.18,46.86
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,61.21,45.52
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,57.62,42.68
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,53.87,39.64
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,49.05,35.74
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,44.12,31.57
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,36.0,24.47
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,27.67,16.8
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.26,0.06
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
