Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,68.54,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,202.3,145.12
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,294.89,233.95
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,396.68,319.46
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,486.02,390.93
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,574.35,458.48
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,639.61,505.55
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,705.5,551.21
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,759.69,585.7
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,813.14,618.51
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,852.77,641.83
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,884.92,659.67
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,915.02,676.22
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,942.41,690.82
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,960.15,700.42
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,974.72,708.11
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,982.23,709.91
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,973.46,701.37
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,970.86,697.48
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,964.83,691.49
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,952.91,681.87
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,937.61,670.26
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,916.64,656.45
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,892.46,640.63
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,864.35,622.25
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,833.25,601.88
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,797.04,578.02
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,758.69,552.59
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,717.16,521.95
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,674.17,489.73
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,628.18,455.58
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,580.96,419.71
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,531.77,381.56
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,481.72,341.72
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,405.34,286.04
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,377.3,269.01
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,328.31,223.97
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,275.71,171.56
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,215.25,124.58
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,163.81,88.9
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,145.11,92.51
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,178.4,137.53
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,124.44,95.25
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,81.01,60.71
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,73.09,54.5
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,72.4,54.15
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,70.21,52.67
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,67.89,51.07
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,64.57,48.58
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,61.14,45.91
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,55.08,40.89
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,47.02,34.0
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,37.82,25.93
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,28.48,17.37
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.36,0.71
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,66.84,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,198.97,141.9
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,293.25,232.56
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,396.58,319.48
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,490.5,394.71
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,584.93,466.94
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,650.59,514.26
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,716.87,560.18
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,774.02,597.89
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,830.64,634.12
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,864.81,653.66
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,902.33,675.24
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,932.63,691.87
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,960.25,706.62
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,796.36,590.9
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,581.94,431.93
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,815.1,601.22
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,989.92,714.05
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,986.41,709.17
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,979.42,703.62
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,966.95,693.63
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,951.02,681.58
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,929.37,667.33
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,904.46,651.02
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,872.53,628.84
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,837.85,604.88
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,801.48,580.76
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,762.94,555.07
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,720.57,523.91
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,676.89,491.26
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,631.17,457.36
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,584.18,421.71
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,534.73,383.46
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,484.52,343.58
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,432.8,301.45
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,380.85,258.29
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,322.97,218.39
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,314.21,218.74
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,246.28,157.79
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,170.07,92.48
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,140.4,87.94
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,173.62,133.74
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,168.23,130.08
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,162.5,126.2
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,151.07,117.49
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,138.93,108.16
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,100.16,77.21
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,63.21,47.16
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,60.71,45.36
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,58.21,43.45
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,52.8,38.98
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,47.25,34.19
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,37.17,25.39
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.52,17.42
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.37,0.9
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,70.42,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,206.77,146.43
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,303.16,239.46
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,409.13,327.58
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,506.55,404.61
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,603.63,477.93
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,498.67,396.42
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,347.95,275.97
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,385.64,303.94
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,422.42,329.85
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,507.85,392.0
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,572.61,437.5
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,599.3,453.58
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,624.01,468.29
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,672.31,500.54
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,719.18,531.09
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,734.23,538.73
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,747.03,545.08
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,808.63,587.07
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,850.44,615.38
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,835.94,603.08
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,819.1,589.71
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,763.36,550.77
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,720.33,520.07
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,708.44,512.19
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,694.38,502.58
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,717.61,519.21
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,731.63,529.0
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,708.16,516.14
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,670.93,492.58
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,606.89,443.67
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,553.76,403.19
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,487.59,354.71
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,435.56,316.83
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,416.66,300.83
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,387.31,275.19
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,351.84,244.18
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,308.62,206.52
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,260.36,171.8
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,219.79,145.88
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,199.45,141.46
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,202.37,158.22
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,173.9,136.24
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,157.55,123.79
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,153.85,121.22
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,146.18,115.41
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,126.66,100.04
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,107.86,85.03
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,95.76,75.22
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,83.19,64.83
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,70.7,54.43
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,57.83,43.42
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,44.15,31.48
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,30.16,18.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.48,1.62
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,15.49,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,40.35,23.74
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,107.07,81.42
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,161.03,127.64
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,213.2,171.35
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,266.92,215.06
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,309.74,248.84
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,352.17,281.49
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,311.05,246.01
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,246.25,192.19
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,200.18,154.94
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,143.41,108.98
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,163.97,124.72
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,184.45,140.1
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,340.36,260.75
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,502.67,380.84
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,594.84,448.36
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,705.54,527.1
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,721.05,536.37
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,734.4,544.67
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,567.03,422.37
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,407.3,302.75
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,275.98,206.09
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,146.41,107.95
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,141.29,103.89
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,136.21,99.74
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,350.38,261.33
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,537.69,395.4
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,535.25,392.83
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,530.74,389.39
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,310.2,229.99
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,99.89,71.69
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,139.19,102.0
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,176.93,130.61
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,233.07,172.94
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,286.75,212.89
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,239.86,178.15
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,205.31,152.77
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,160.55,119.23
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,115.93,85.4
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,140.59,104.66
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,162.95,127.89
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,117.81,91.81
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,69.02,52.06
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,58.53,43.54
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,48.07,34.94
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,45.97,33.39
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,43.87,31.82
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,37.2,26.24
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,30.55,20.61
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,24.32,15.3
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,18.11,9.92
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,12.74,5.17
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.39,0.41
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,48.86,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,143.56,98.86
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,253.4,199.34
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,353.73,283.51
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,439.14,352.81
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,529.77,422.26
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,605.65,478.1
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,675.13,527.29
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,557.41,436.5
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,394.64,308.72
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,425.36,330.75
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,455.04,350.71
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,525.97,401.88
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,619.15,466.8
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,804.89,599.86
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,971.5,706.94
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,782.7,575.37
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,549.15,404.44
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,577.14,424.12
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,603.39,440.99
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,801.12,583.67
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,937.14,673.45
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,915.95,658.34
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,891.57,642.44
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,764.54,553.7
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,617.08,445.76
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,640.15,463.51
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,652.21,472.45
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,625.22,452.39
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,597.72,431.97
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,557.09,403.69
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,518.03,375.6
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,509.49,367.39
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,496.98,355.58
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,438.79,309.73
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,380.2,260.38
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,322.72,212.99
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,270.82,169.91
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,218.99,129.07
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,168.46,93.61
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,133.95,82.12
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,134.88,103.88
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,122.87,94.72
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,108.47,83.56
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,102.09,78.66
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,95.09,73.22
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,82.2,63.01
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,68.41,51.91
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,64.79,49.05
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,61.02,45.99
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,55.37,41.31
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,47.69,34.73
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,38.52,26.67
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.21,18.12
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.74,1.48
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,64.69,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,190.13,131.21
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,280.06,220.33
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,375.92,300.37
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,464.63,370.58
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,552.79,436.79
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,597.16,467.4
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,640.08,495.74
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,642.92,493.85
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,650.38,494.42
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,666.71,501.92
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,679.53,506.82
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,827.15,607.33
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,945.42,679.97
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,962.1,687.44
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,975.65,694.11
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,982.29,695.19
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,985.55,694.39
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,904.86,640.68
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,790.63,559.59
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,886.29,626.39
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,945.85,661.4
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,902.38,632.09
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,834.93,583.59
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,848.21,595.99
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,834.85,587.84
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,798.02,564.3
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,759.07,539.45
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,717.76,511.2
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,675.04,481.23
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,629.28,448.74
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,582.3,414.42
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,532.92,376.6
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,482.83,337.26
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,431.47,296.53
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,379.89,254.65
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,328.6,212.83
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,271.58,167.32
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,219.34,126.97
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,168.4,91.82
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,126.81,74.13
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,114.78,86.57
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,95.79,71.88
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,75.83,56.22
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,94.54,71.58
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,113.49,87.14
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,92.46,70.54
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,69.14,51.82
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,65.53,49.13
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,61.78,46.22
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,55.77,41.38
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.71,34.59
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.55,26.56
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.23,18.05
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.74,1.52
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,44.65,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,131.44,87.83
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,218.18,170.33
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,324.25,257.87
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,402.91,321.64
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,485.58,385.9
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,552.29,434.44
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,620.53,481.34
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,676.36,516.17
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,741.79,555.9
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,786.42,580.75
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,829.29,603.49
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,863.41,620.19
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,895.09,634.79
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,916.25,645.91
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,934.48,655.37
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,945.02,659.61
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,952.32,662.06
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,952.7,662.5
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,940.76,655.51
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,930.24,648.83
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,916.42,640.02
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,711.6,503.65
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,477.83,339.9
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,681.87,488.09
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,825.71,586.77
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,789.95,562.41
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,752.07,536.95
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,678.5,483.88
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,614.99,437.53
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,572.83,407.99
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,529.23,377.09
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,471.13,336.08
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,430.87,307.54
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,304.66,219.34
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,203.31,147.64
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,134.61,96.94
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,64.31,43.96
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,41.66,26.72
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.11,9.29
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,32.83,20.11
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,46.55,32.58
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,59.03,42.98
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,71.53,53.49
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,58.53,42.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,45.58,32.4
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,69.69,52.7
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,90.66,70.46
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,77.89,60.14
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,65.02,49.57
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,52.41,39.0
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,39.7,28.13
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,28.09,18.04
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,16.48,7.84
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.22,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,65.47,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,189.93,128.01
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,285.94,224.86
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,386.85,309.93
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,475.57,380.5
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,563.54,447.12
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,629.88,494.5
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,696.96,540.42
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,750.95,575.34
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,804.25,608.75
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,845.32,632.93
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,878.69,651.55
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,907.57,667.0
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,933.74,680.54
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,849.07,622.82
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,737.43,541.97
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,719.95,527.26
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,700.22,510.47
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,856.46,621.82
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,960.84,689.74
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,709.35,517.28
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,403.86,294.24
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,406.2,296.98
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,408.0,298.13
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,656.01,480.78
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,831.51,600.67
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,795.38,575.33
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,757.17,549.85
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,715.6,520.5
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,672.92,489.74
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,554.82,402.42
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,461.55,333.26
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,482.85,348.14
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,484.11,343.94
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,433.54,303.51
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,382.83,262.14
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,326.63,216.1
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,277.43,175.62
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,226.36,135.27
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,176.69,100.28
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,128.33,75.0
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,85.66,64.04
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,85.43,64.22
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,85.04,64.26
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,83.47,63.21
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,81.7,62.0
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,79.29,60.38
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,76.72,58.6
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,71.63,54.67
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,66.26,50.4
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,57.7,43.28
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,50.42,37.03
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,39.94,27.85
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.22,18.13
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.74,1.62
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,57.96,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,174.65,115.44
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,269.95,210.63
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,368.81,292.71
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,450.08,357.51
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,543.32,427.7
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,611.14,476.14
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,679.7,523.28
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,735.57,558.79
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,790.75,592.72
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,832.76,618.92
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,872.95,643.63
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,902.91,660.05
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,923.41,670.29
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,943.85,680.11
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,961.17,687.94
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,848.8,610.92
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,712.26,513.01
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,860.45,617.81
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,971.23,689.05
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,802.78,573.61
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,605.0,432.72
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,777.53,557.57
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,888.78,632.59
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,860.65,613.53
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,829.67,593.71
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,738.61,529.01
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,644.11,460.22
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,602.53,430.65
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,563.16,402.14
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,587.55,421.89
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,583.9,419.49
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,508.92,363.51
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,464.35,330.48
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,426.06,299.28
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,381.26,259.09
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,333.28,218.63
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,279.9,174.37
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,227.9,133.6
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,167.36,90.79
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,116.18,63.99
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,80.13,59.34
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,79.68,59.31
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,79.1,59.17
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,77.61,58.17
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,69.31,51.6
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,67.32,50.28
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,65.22,48.84
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,61.78,46.25
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,58.22,43.47
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,52.82,39.0
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,47.27,34.22
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,38.43,26.46
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,27.85,16.93
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,14.01,1.22
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,66.35,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,191.06,124.99
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,291.01,227.22
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,394.68,313.06
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,484.36,382.59
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,573.8,448.14
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,641.47,495.57
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,709.87,541.56
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,764.0,576.36
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,817.32,609.75
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,859.14,634.25
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,892.93,653.12
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,923.46,669.7
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,951.25,684.41
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,969.87,694.14
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,985.3,702.0
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,993.69,704.68
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,985.41,697.1
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,982.99,694.95
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,977.1,690.7
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,965.31,681.49
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,950.09,670.32
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,928.69,656.71
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,904.07,641.12
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,873.68,620.55
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,840.49,598.21
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,804.43,575.15
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,766.23,550.27
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,724.57,520.53
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,681.58,489.28
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,636.01,456.31
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,589.26,421.61
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,540.07,384.34
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,490.13,345.39
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,438.5,304.08
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,386.71,261.68
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,334.06,218.2
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,281.86,175.29
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,221.28,128.33
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,169.59,92.25
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,118.48,65.55
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,82.48,60.97
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,110.78,84.01
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,156.6,121.07
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,145.92,112.9
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,134.6,104.24
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,106.24,81.84
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,82.4,62.77
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,72.67,55.07
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,61.12,45.69
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,55.46,41.13
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,49.63,36.2
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,38.61,26.6
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,29.27,18.08
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.75,1.56
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
