Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.83,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,132.46,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,269.43,198.34
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,389.93,305.81
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,479.97,377.86
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,574.78,449.1
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,643.36,497.45
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,713.14,543.85
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,762.8,573.15
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,817.09,604.18
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,858.21,627.91
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,897.3,649.94
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,927.2,664.92
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,942.75,670.72
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,961.33,681.37
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,976.74,690.09
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,984.63,692.83
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,989.05,693.58
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,986.85,689.92
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,981.07,684.26
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,969.23,675.02
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,953.84,663.75
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,932.11,650.03
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,907.05,634.3
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,877.17,614.23
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,844.32,592.31
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,807.42,568.98
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,768.15,543.94
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,725.73,514.22
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,681.57,482.27
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,634.52,448.65
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,586.09,413.13
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,535.41,375.0
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,483.83,335.1
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,430.81,292.97
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,377.4,249.58
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,323.32,205.49
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,270.23,162.62
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,216.36,121.56
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,163.49,86.49
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,111.29,62.68
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,74.09,53.32
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,73.63,53.27
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,73.07,53.12
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,71.96,52.44
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,70.77,51.69
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,62.81,45.56
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,60.82,44.23
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,57.51,41.77
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,54.12,39.13
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,48.53,34.63
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,42.8,29.8
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,34.21,22.29
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,24.06,12.76
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.4,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,72.53,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,228.23,166.49
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,339.06,266.93
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,435.31,345.62
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,533.39,421.61
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,604.62,473.27
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,677.09,523.07
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,736.45,560.3
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,795.47,595.58
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,838.52,620.73
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,874.53,640.74
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,907.41,657.1
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,937.66,671.46
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,957.46,680.92
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,974.06,688.49
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,970.95,683.86
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,977.1,685.36
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,975.8,682.28
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,970.96,677.22
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,960.05,669.42
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,945.65,659.53
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,924.98,646.76
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,900.99,631.91
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,872.02,612.59
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,840.06,591.35
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,804.15,568.46
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,765.82,543.85
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,723.19,513.86
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,678.87,481.79
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,632.06,448.12
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,583.9,412.59
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,533.5,374.48
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,482.23,334.62
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,428.8,292.11
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,375.12,248.47
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,321.64,204.7
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,269.1,162.18
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,215.27,121.21
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,162.5,86.34
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,100.28,55.15
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,75.78,54.67
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,75.08,54.43
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,74.27,54.09
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,73.24,53.47
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,65.9,47.78
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,63.73,46.33
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,61.45,44.75
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,58.19,42.33
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,54.85,39.74
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,48.91,34.86
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,42.8,29.64
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.79,21.81
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,23.29,11.98
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,60.83,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,218.92,158.09
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,331.03,260.41
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,428.48,340.47
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,529.08,418.62
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,601.48,471.73
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,675.23,523.21
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,737.4,563.04
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,799.42,601.05
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,836.76,622.19
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,878.0,645.57
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,911.12,663.07
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,941.62,678.64
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,961.03,686.95
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,964.93,685.57
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,974.05,686.85
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,979.78,686.07
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,977.47,681.9
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,971.64,675.79
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,960.3,666.97
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,945.44,656.14
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,924.76,643.18
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,900.75,628.21
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,870.09,608.14
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,836.59,586.25
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,800.04,562.9
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,761.16,537.95
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,718.9,509.22
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,675.03,478.55
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,628.65,445.22
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,580.96,410.1
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,530.64,371.52
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,479.63,331.47
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,426.92,290.44
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,373.96,248.11
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,321.37,205.31
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,262.63,158.74
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,209.05,117.84
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,156.81,83.27
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,106.7,61.12
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,85.14,62.02
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,84.57,61.92
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,76.21,55.62
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,76.31,55.91
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,76.44,56.24
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,74.11,54.71
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,71.65,53.04
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,68.48,50.73
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,63.44,46.79
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,55.58,40.34
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,47.52,33.49
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,36.53,23.94
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,25.35,13.3
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,41.43,24.92
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,76.32,55.97
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,125.62,97.29
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,174.2,137.33
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,239.27,189.73
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,290.02,229.71
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,349.52,274.82
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,409.51,318.84
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,574.72,441.58
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,749.18,562.74
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,793.14,587.66
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,845.43,618.39
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,872.19,631.18
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,896.07,642.11
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,917.78,651.48
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,936.05,658.56
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,938.43,657.98
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,937.4,655.6
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,924.32,644.64
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,917.03,637.52
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,898.66,626.06
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,877.01,612.55
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,853.93,598.01
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,827.17,581.02
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,791.89,559.23
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,754.23,534.57
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,705.83,501.49
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,664.46,472.09
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,619.47,440.09
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,573.35,406.36
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,525.1,369.32
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,474.42,329.65
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,422.07,288.45
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,369.72,246.28
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,314.06,210.08
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,309.36,215.15
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,240.95,155.27
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,160.05,88.42
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,145.36,94.93
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,172.53,131.31
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,136.78,103.88
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,120.72,91.73
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,93.11,70.1
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,63.92,46.82
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,55.96,40.6
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,48.03,34.29
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,40.11,27.89
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,32.21,21.39
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,25.15,15.48
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,18.11,9.49
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.92,4.15
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,14.53,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,103.78,71.21
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,192.46,150.7
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,133.07,104.37
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,64.81,47.57
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,85.59,64.7
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,105.85,81.02
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,387.06,309.66
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,652.15,507.94
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,550.0,425.89
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,440.7,339.67
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,428.52,328.08
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,392.63,298.86
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,397.68,301.26
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,402.13,303.12
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,420.59,315.34
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,438.46,326.98
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,542.1,402.08
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,640.53,470.91
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,626.1,458.03
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,628.75,457.48
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,770.12,559.82
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,872.39,631.54
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,773.08,559.03
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,673.48,486.45
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,720.88,524.04
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,740.42,540.77
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,667.37,485.96
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,606.77,440.25
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,564.73,411.28
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,521.61,380.27
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,469.79,341.34
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,436.7,316.57
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,413.08,295.24
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,370.75,255.92
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,320.68,221.45
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,317.52,225.76
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,265.64,190.67
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,238.33,174.7
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,224.52,165.38
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,200.73,156.6
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,136.68,106.24
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,87.95,67.2
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,85.56,65.53
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,82.91,63.6
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,80.2,61.72
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,77.32,59.68
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,70.76,54.34
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,64.72,49.32
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,56.55,42.43
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,48.17,35.1
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,36.15,24.45
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,23.85,12.38
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.28,1.77
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,18.96,9.65
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,31.41,20.13
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,44.09,30.7
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,59.48,43.29
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,74.65,55.46
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,42.61,29.2
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.02,5.8
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,36.0,23.53
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,58.1,41.04
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,38.14,24.89
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,18.22,8.91
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,59.06,41.18
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,101.19,73.9
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,156.48,116.14
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,212.3,157.75
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,451.36,335.19
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,651.39,474.15
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,729.93,526.71
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,799.27,572.89
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,757.79,543.98
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,729.02,523.9
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,773.96,557.78
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,799.08,577.56
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,765.94,554.57
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,730.72,530.24
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,634.25,460.43
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,552.59,400.47
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,566.86,412.78
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,564.66,410.95
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,518.2,374.46
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,471.08,336.85
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,422.26,298.45
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,374.06,259.64
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,323.81,218.14
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,273.55,176.96
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,224.96,139.56
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,178.33,108.43
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,132.53,87.22
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,115.95,88.81
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,115.91,89.25
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,115.46,89.36
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,111.38,86.35
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,106.99,83.08
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,102.13,79.54
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,97.01,75.73
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,88.54,68.89
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,81.63,63.19
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,69.65,53.18
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,57.41,42.63
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,41.25,28.5
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,25.1,13.0
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,9.39,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,139.29,94.66
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,261.04,205.49
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,356.38,285.92
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,458.67,368.44
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,532.92,425.02
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,618.37,487.42
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,686.55,535.05
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,754.64,581.17
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,648.33,499.77
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,519.53,398.89
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,552.51,421.28
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,584.22,441.62
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,568.07,427.54
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,572.31,428.01
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,651.92,482.28
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,707.56,518.54
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,856.68,623.8
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,953.01,685.51
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,943.14,675.96
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,929.79,665.29
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,909.74,652.19
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,886.42,637.06
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,858.2,617.51
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,827.06,596.08
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,791.21,572.71
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,753.06,547.39
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,711.48,518.22
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,668.26,487.16
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,621.96,452.96
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,574.46,416.97
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,524.85,378.53
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,474.49,338.38
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,422.31,295.73
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,369.92,251.98
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,316.94,213.18
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,295.89,201.31
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,265.92,183.03
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,250.1,177.6
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,217.14,158.56
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,199.73,155.54
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,185.57,145.1
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,180.16,141.55
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,164.7,129.62
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,148.78,117.22
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,133.0,104.99
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,116.82,92.23
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,100.49,79.1
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,83.82,65.39
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,67.71,51.82
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,51.33,37.71
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,35.65,23.95
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,19.65,8.75
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,145.49,97.39
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,276.56,217.43
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,367.24,293.88
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,464.3,371.58
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,316.7,254.76
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,125.43,97.07
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,238.63,189.46
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,359.73,283.73
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,439.89,343.79
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,543.25,418.59
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,598.12,456.05
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,652.25,492.42
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,627.86,471.06
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,578.43,433.03
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,582.12,433.23
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,584.41,432.22
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,596.92,440.23
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,608.27,447.35
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,553.0,405.09
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,482.75,352.78
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,505.26,368.35
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,538.12,390.27
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,532.85,385.35
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,526.33,379.8
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,665.13,481.06
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,754.0,543.21
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,712.78,511.7
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,669.6,479.58
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,623.39,446.03
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,575.83,410.67
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,525.74,372.07
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,474.45,331.54
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,421.63,289.79
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,368.48,246.6
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,316.93,204.77
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,261.55,161.06
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,208.75,120.84
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,157.36,87.42
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,105.43,65.16
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,88.0,65.69
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,79.38,59.1
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,78.94,59.09
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,76.72,57.51
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,74.28,55.74
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,71.46,53.76
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,68.49,51.61
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,64.11,48.22
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,59.56,44.57
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,52.63,38.83
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,43.42,30.91
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.63,21.33
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,21.67,9.86
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,32.63,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,183.05,120.94
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,297.19,233.8
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,397.09,317.87
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,512.48,409.1
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,587.71,465.45
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,664.45,520.23
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,728.26,563.56
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,791.97,605.32
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,835.99,631.62
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,872.91,652.55
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,907.21,671.33
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,938.87,688.07
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,959.18,697.22
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,976.24,704.35
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,973.64,698.98
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,980.13,699.78
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,978.68,696.07
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,973.64,690.34
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,962.43,680.93
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,947.68,669.51
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,926.68,656.07
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,902.31,640.57
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,873.67,621.07
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,841.9,599.59
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,804.59,575.96
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,764.83,550.5
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,721.77,520.01
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,676.83,487.13
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,628.95,452.22
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,579.66,415.31
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,527.84,375.63
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,475.17,334.09
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,421.11,290.27
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,366.7,245.2
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,311.32,199.06
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,256.35,153.92
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,201.14,111.75
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,146.93,76.87
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,94.05,56.25
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,78.91,58.21
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,67.29,49.15
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,66.41,48.72
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,65.64,48.28
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,64.85,47.83
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,62.46,46.16
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,55.0,40.25
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,52.13,38.07
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,49.23,35.77
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,43.8,31.19
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,38.27,26.32
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,29.91,18.84
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,21.4,9.15
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,34.5,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,189.08,122.1
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,311.71,244.93
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,419.42,335.12
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,531.49,423.9
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,605.82,480.83
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,681.77,536.49
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,743.74,578.89
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,800.85,616.41
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,843.65,642.63
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,884.48,666.97
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,915.11,684.22
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,942.95,699.48
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,949.84,700.44
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,965.49,707.5
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,974.05,710.2
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,979.18,710.85
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,977.35,708.27
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,971.91,703.55
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,960.32,693.86
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,945.18,682.06
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,859.02,621.68
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,741.08,534.61
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,729.88,526.08
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,721.45,518.73
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,754.63,546.44
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,761.71,554.79
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,718.44,523.98
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,673.39,491.02
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,625.63,455.38
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,576.45,417.77
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,524.82,376.59
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,472.52,333.98
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,418.64,290.42
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,364.38,245.49
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,310.81,200.63
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,259.02,158.14
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,205.23,116.75
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,142.42,75.15
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,90.66,55.2
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,78.5,57.91
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,77.91,57.75
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,77.21,57.52
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,69.56,51.5
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,68.69,50.99
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,66.29,49.33
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,63.78,47.54
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,60.25,44.84
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,56.65,41.97
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,50.38,36.76
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,42.02,29.55
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,31.53,20.21
