Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,20.9,8.4
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.66,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,101.56,61.46
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,201.44,157.09
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,331.46,266.24
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,457.83,369.23
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,535.89,429.44
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,616.79,489.22
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,703.76,550.04
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,783.49,603.16
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,830.81,632.83
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,876.4,660.82
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,908.17,678.89
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,944.46,699.9
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,965.12,710.0
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,982.51,718.05
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,993.62,720.59
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,988.49,712.71
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,987.2,710.56
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,982.3,706.2
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,971.75,696.93
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,957.59,685.54
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,936.61,669.91
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,912.22,652.24
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,882.34,631.33
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,849.43,608.5
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,812.13,583.84
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,772.4,557.42
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,729.34,525.66
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,684.37,492.05
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,635.88,456.33
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,586.06,418.74
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,533.76,378.39
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,480.51,336.22
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,425.84,291.94
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,370.85,246.52
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,314.87,200.08
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,259.2,154.71
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,203.6,112.8
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,149.06,78.58
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,95.08,58.75
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,71.92,52.15
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,71.28,51.94
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,70.54,51.64
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,69.27,50.81
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,67.92,49.92
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,59.76,43.66
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,57.23,41.93
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,54.08,39.52
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,50.88,36.98
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,45.1,32.18
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,39.21,27.06
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,30.43,19.17
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,20.22,7.35
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,20.65,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,167.43,101.01
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,285.27,223.61
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,391.63,313.89
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,514.37,411.66
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,590.62,469.51
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,668.39,525.82
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,736.36,571.48
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,804.43,615.36
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,842.93,637.99
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,885.23,662.84
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,919.58,682.08
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,951.26,699.34
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,957.98,699.73
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,973.53,706.22
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,983.03,708.77
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,989.04,709.25
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,986.43,704.38
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,980.2,697.46
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,968.33,687.53
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,952.88,675.53
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,931.56,659.99
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,906.84,642.43
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,876.62,621.77
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,843.37,599.19
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,806.14,575.21
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,766.41,549.42
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,722.57,519.06
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,676.84,486.39
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,628.55,451.08
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,578.82,413.77
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,526.72,372.99
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,473.67,330.46
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,419.09,286.36
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,364.15,241.05
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,308.07,194.61
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,252.36,149.29
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,196.6,107.38
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,141.87,73.35
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,88.22,54.64
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,77.95,56.96
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,66.65,48.22
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,66.04,48.02
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,64.9,47.28
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,63.7,46.5
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,61.24,44.78
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,53.84,38.95
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,50.9,36.72
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,47.93,34.36
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,42.42,29.8
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,36.81,24.93
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.36,17.35
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.78,6.36
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,165.49,95.75
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,325.15,253.65
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,429.08,340.49
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,539.27,427.2
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,612.97,481.94
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,688.26,534.94
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,749.8,574.75
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,806.24,609.34
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,849.8,635.19
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,891.35,659.14
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,923.09,676.17
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,952.08,691.27
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,959.12,691.7
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,974.75,697.95
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,982.85,699.85
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,987.43,699.73
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,985.88,695.96
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,980.66,690.12
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,968.29,680.44
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,952.33,668.72
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,930.97,655.09
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,906.19,639.37
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,875.52,618.62
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,841.87,596.0
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,804.2,571.94
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,764.08,546.09
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,721.03,515.53
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,676.05,482.75
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,627.73,447.7
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,577.98,410.65
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,525.62,370.76
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,472.37,328.98
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,417.51,284.78
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,362.31,239.38
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,306.82,193.54
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,251.98,149.12
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,196.62,107.76
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,142.28,74.38
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,88.75,65.33
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,80.22,58.77
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,68.8,49.95
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,67.95,49.57
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,66.58,48.65
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,65.13,47.67
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,62.35,45.7
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,54.53,39.53
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,51.27,37.03
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,47.95,34.37
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,42.45,29.81
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,36.86,24.94
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,27.99,16.99
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.95,5.07
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,181.61,100.19
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,347.53,270.73
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,447.83,355.14
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,554.19,439.26
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,627.18,493.87
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,701.8,546.81
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,755.33,581.37
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,813.91,618.07
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,856.08,643.22
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,896.22,666.48
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,926.45,681.35
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,942.23,686.55
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,961.19,695.36
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,976.92,702.08
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,983.68,703.17
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,986.88,702.19
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,984.82,699.52
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,979.11,694.73
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,965.91,684.3
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,949.11,671.79
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,927.75,657.87
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,902.99,641.85
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,872.39,621.03
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,838.81,598.3
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,801.24,573.87
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,761.22,547.68
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,717.12,515.71
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,671.41,481.94
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,623.62,446.87
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,574.44,409.86
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,522.71,369.98
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,470.42,328.59
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,416.57,284.95
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,362.43,240.23
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,307.38,194.69
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,252.77,150.45
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,198.13,109.8
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,144.62,77.29
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,80.22,58.58
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,73.64,53.55
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,72.76,53.15
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,71.77,52.66
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,69.58,51.08
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,67.21,49.37
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,59.11,43.05
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,56.57,41.21
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,52.35,37.92
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,47.97,34.39
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,42.48,29.82
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,36.9,24.95
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,27.62,16.62
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,18.12,3.66
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,172.9,89.23
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,330.07,256.5
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,430.35,341.04
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,536.61,425.0
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,612.92,482.06
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,690.93,537.37
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,750.87,577.26
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,804.98,611.63
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,849.59,638.08
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,892.16,662.47
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,923.94,679.18
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,952.92,693.88
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,972.13,702.12
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,975.94,700.62
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,983.9,702.05
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,988.31,701.34
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,986.05,697.12
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,980.14,690.85
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,967.14,680.36
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,950.58,667.88
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,928.63,653.97
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,903.32,637.99
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,871.43,616.55
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,836.7,593.31
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,799.25,569.45
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,759.42,543.57
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,715.42,513.23
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,669.79,480.99
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,621.65,445.94
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,572.27,409.02
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,520.5,369.43
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,468.19,328.22
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,414.75,284.95
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,361.11,240.65
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,307.15,196.22
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,246.98,148.36
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,192.72,108.05
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,139.92,76.0
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,88.34,65.57
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,84.97,63.11
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,84.3,62.92
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,75.94,56.5
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,74.13,55.25
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,72.16,53.86
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,69.56,52.05
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,66.84,50.1
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,61.62,45.89
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,56.16,41.36
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,49.05,35.35
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,39.79,27.3
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,28.91,17.58
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,17.86,2.35
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,9.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,147.97,69.68
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,287.99,223.37
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,382.67,304.6
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,492.21,392.04
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,569.36,450.71
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,648.24,507.83
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,711.49,551.18
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,774.59,592.89
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,819.62,620.23
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,857.28,641.91
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,891.92,660.16
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,923.92,676.31
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,945.58,686.5
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,964.01,694.64
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,961.1,689.52
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,967.39,690.67
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,966.18,687.12
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,961.39,681.53
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,950.07,672.0
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,935.2,660.44
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,914.03,646.39
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,889.54,630.33
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,860.55,610.48
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,828.57,588.74
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,791.41,564.55
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,751.88,538.32
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,708.92,507.22
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,664.25,474.38
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,616.69,439.66
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,567.86,403.12
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,516.76,364.05
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,464.98,323.35
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,411.54,280.24
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,357.88,236.16
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,303.69,191.68
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,250.25,148.84
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,187.1,102.46
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,133.55,70.59
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,81.18,59.32
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,79.56,58.26
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,78.97,58.11
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,78.29,57.9
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,69.92,51.36
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,68.39,50.33
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,65.6,48.36
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,62.68,46.24
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,58.74,43.11
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,54.7,39.77
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,47.93,34.16
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,39.09,26.57
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.15,16.8
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.07,0.53
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,134.54,56.48
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,259.93,200.1
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,364.91,289.88
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,485.11,385.68
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,563.64,445.34
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,643.87,503.38
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,710.86,548.35
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,777.88,591.49
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,823.67,618.92
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,862.03,640.63
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,897.1,659.98
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,929.52,677.27
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,950.08,685.91
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,967.38,692.42
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,964.58,686.57
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,970.83,686.79
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,969.56,682.77
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,964.69,676.74
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,953.22,666.8
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,938.19,654.88
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,916.87,641.41
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,892.2,625.91
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,862.95,606.25
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,830.66,584.69
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,793.61,561.22
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,754.12,535.78
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,710.61,504.92
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,665.28,472.15
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,617.39,437.59
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,568.11,401.07
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,516.04,361.6
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,463.18,320.32
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,408.81,276.66
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,354.2,231.96
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,299.99,187.67
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,247.0,145.48
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,192.57,105.67
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,129.12,66.99
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,77.16,55.65
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,77.25,55.94
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,76.54,55.68
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,75.73,55.36
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,67.85,49.37
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,66.54,48.62
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,64.01,46.86
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,61.36,44.97
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,57.33,41.76
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,53.2,38.36
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,46.37,32.7
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.38,26.65
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.03,15.73
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.31,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,99.44,35.03
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,199.11,152.17
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,318.46,252.44
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,430.19,343.16
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,509.08,404.04
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,591.05,464.17
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,671.7,520.64
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,745.38,569.9
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,793.88,599.78
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,840.73,627.85
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,879.18,648.29
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,915.24,666.7
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,930.17,672.42
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,948.76,680.71
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,960.32,684.89
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,968.35,687.0
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,968.25,684.14
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,964.51,679.22
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,953.13,669.7
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,925.67,650.29
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,905.44,637.39
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,881.92,622.36
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,853.94,603.24
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,822.91,582.21
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,786.35,558.51
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,747.46,532.33
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,704.44,501.36
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,659.82,468.74
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,609.38,430.22
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,566.45,397.49
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,521.54,364.84
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,476.53,331.33
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,417.03,284.87
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,350.52,230.03
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,296.06,185.8
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,242.67,143.48
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,188.65,104.48
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,136.17,74.25
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,88.32,64.71
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,80.57,58.82
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,79.9,58.61
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,79.1,58.32
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,78.05,57.69
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,76.92,57.02
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,73.82,54.84
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,70.56,52.49
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,65.46,48.54
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,58.15,42.6
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,49.68,35.48
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,41.04,27.96
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,28.38,16.68
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.79,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,134.28,40.91
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,263.37,201.89
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,365.68,290.25
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,483.43,384.37
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,562.7,444.85
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,643.8,503.7
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,711.4,550.12
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,779.1,594.84
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,824.7,622.51
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,863.09,644.65
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,899.52,665.03
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,933.32,683.32
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,953.87,692.73
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,971.14,700.1
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,968.42,693.29
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,974.55,692.5
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,972.69,688.13
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,967.2,681.71
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,955.57,672.03
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,940.35,660.32
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,919.26,646.77
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,894.77,631.14
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,865.54,611.53
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,833.17,589.89
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,795.25,565.77
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,754.86,539.74
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,711.13,508.23
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,665.46,474.73
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,616.53,439.02
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,566.22,401.32
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,513.85,361.14
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,460.55,319.04
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,405.57,274.56
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,350.32,229.02
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,294.3,182.8
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,238.6,138.12
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,182.72,97.64
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,127.93,66.69
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,79.09,57.47
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,77.98,56.8
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,66.59,48.01
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,65.62,47.52
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,64.45,46.77
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,63.23,45.97
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,60.73,44.22
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,53.34,38.41
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,50.0,35.74
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,46.63,32.94
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,40.67,27.98
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,34.63,22.7
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.82,13.76
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.06,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,125.49,28.7
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,246.29,187.84
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,347.97,275.71
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,457.93,364.34
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,543.21,429.71
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,625.84,490.0
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,694.03,537.39
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,762.19,583.1
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,809.58,612.48
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,855.3,640.08
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,884.5,656.27
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,917.69,675.06
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,938.51,684.87
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,956.09,692.63
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,966.56,694.42
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,960.89,686.02
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,959.93,682.37
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,955.39,676.59
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,944.3,667.19
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,929.65,655.76
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,908.74,641.86
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,884.49,625.93
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,855.26,605.6
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,823.03,583.43
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,786.07,559.63
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,746.71,533.5
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,703.37,502.3
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,658.24,469.22
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,610.59,434.44
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,561.58,397.72
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,510.07,357.41
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,457.74,315.52
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,403.51,272.51
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,349.13,228.41
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,294.08,183.24
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,239.45,139.7
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,184.97,100.41
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,121.29,62.99
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,75.41,54.32
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,75.07,54.25
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,74.23,53.89
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,73.29,53.45
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,80.17,59.19
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,94.51,70.94
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,85.19,63.83
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,75.32,56.16
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,67.12,49.69
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,58.57,42.75
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,48.47,34.29
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.07,25.33
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,27.63,15.7
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,16.66,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
