Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,120.32,16.89
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,237.32,179.71
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,344.01,271.84
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,466.9,370.16
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,546.13,430.82
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,627.28,490.03
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,626.86,487.44
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,631.32,488.32
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,655.35,501.89
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,676.08,512.63
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,726.89,544.58
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,776.37,574.52
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,799.09,585.75
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,818.93,595.1
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,909.65,652.94
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,966.44,685.11
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,901.97,640.5
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,804.23,569.56
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,885.36,625.64
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,931.37,651.86
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,863.66,606.76
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,773.33,542.78
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,810.3,571.03
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,818.07,577.09
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,781.28,553.53
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,742.1,527.68
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,698.59,496.43
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,653.55,463.54
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,606.22,429.3
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,557.65,393.19
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,506.2,353.98
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,454.44,313.43
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,401.59,271.57
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,342.97,224.68
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,288.08,179.89
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,234.12,137.16
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,179.81,98.24
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,127.06,69.11
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,85.04,61.92
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,84.86,62.0
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,76.44,55.66
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,75.77,55.45
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,73.6,54.05
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,71.26,52.49
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,68.24,50.35
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,65.08,48.04
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,60.09,44.04
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,54.95,39.77
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,45.55,31.87
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,37.5,24.83
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.44,13.84
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,13.49,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,84.3,1.82
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,171.34,128.63
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,267.86,212.33
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,391.04,312.47
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,475.61,379.47
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,564.54,445.97
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,651.83,507.38
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,731.6,560.73
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,781.34,591.89
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,829.46,621.23
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,867.51,642.02
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,903.16,660.82
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,878.49,639.78
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,837.91,607.93
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,908.61,651.85
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,958.41,679.32
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,915.38,647.31
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,853.38,600.14
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,900.62,629.91
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,926.91,641.37
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,906.5,627.37
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,871.27,604.67
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,848.19,588.46
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,811.17,563.46
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,775.01,539.99
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,736.55,514.55
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,693.46,484.44
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,649.01,452.86
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,601.8,419.47
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,553.66,384.55
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,503.45,347.37
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,453.02,308.92
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,401.15,268.88
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,349.58,228.2
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,292.49,183.75
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,244.02,146.89
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,193.19,111.41
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,144.36,84.93
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,106.96,78.62
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,106.29,78.39
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,108.5,80.55
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,110.25,82.39
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,110.98,83.45
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,111.9,84.68
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,108.71,82.61
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,99.83,75.9
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,86.84,65.53
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,73.4,54.55
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,58.78,42.53
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,43.77,29.84
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,27.73,15.34
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,11.55,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,24.4,13.17
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,80.16,59.47
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,128.45,99.75
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,178.16,140.93
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,246.6,195.57
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,129.41,101.05
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,40.54,27.36
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,186.7,145.64
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,342.03,264.04
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,520.49,395.15
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,658.05,490.62
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,680.28,501.82
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,700.23,512.54
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,723.24,524.6
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,743.98,534.95
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,749.82,537.05
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,753.38,537.92
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,781.77,554.94
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,791.2,559.75
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,721.31,512.27
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,666.22,474.34
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,654.06,466.64
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,640.26,457.39
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,586.77,420.39
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,542.45,389.53
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,560.54,402.98
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,569.58,409.25
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,528.76,380.22
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,489.89,352.58
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,349.37,253.89
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,230.03,168.72
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,267.69,196.37
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,304.78,222.4
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,298.61,216.67
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,275.54,198.7
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,160.05,116.01
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,18.26,8.87
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,15.75,7.5
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,13.25,5.44
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,19.45,10.71
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,25.65,16.03
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,21.49,12.58
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,17.33,9.11
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,14.84,7.06
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,12.35,4.99
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,10.28,3.22
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.22,1.42
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.74,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.28,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.64,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,5.81
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,28.93,17.85
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,44.86,31.29
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,63.12,46.54
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,80.93,61.19
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,93.44,71.13
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,105.97,80.9
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,122.13,93.62
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,138.19,106.12
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,387.07,306.63
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,626.63,488.84
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,653.71,506.63
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,679.3,523.93
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,430.2,334.28
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,145.02,109.03
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,151.82,114.35
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,158.53,119.37
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,243.85,185.19
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,344.6,261.15
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,185.48,139.69
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,49.38,33.38
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,42.28,27.8
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,35.17,22.18
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,106.53,78.24
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,176.87,132.53
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,193.7,145.25
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,209.96,157.55
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,309.92,232.94
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,399.56,298.39
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,332.04,248.13
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,278.74,208.74
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,270.99,202.88
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,271.0,202.67
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,235.26,176.22
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,187.76,140.8
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,156.3,117.15
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,125.35,93.62
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,148.35,117.05
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,169.95,134.92
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,130.85,103.59
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,89.39,69.77
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,96.72,76.23
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,103.45,82.17
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,89.71,71.02
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,75.83,59.58
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,62.55,48.32
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,49.15,36.76
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,36.39,25.61
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,23.11,13.9
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,13.59,4.74
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,8.64,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,17.32,7.79
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,32.29,20.78
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,48.66,34.71
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,68.04,50.99
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,86.88,66.56
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,74.87,56.4
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,65.72,48.61
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,75.46,56.38
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,85.19,64.03
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,78.41,58.3
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,72.37,53.22
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,146.43,112.5
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,223.33,172.43
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,211.54,162.22
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,200.47,152.9
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,207.1,157.68
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,213.65,162.37
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,143.52,107.88
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,76.25,55.01
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,64.46,45.7
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,52.74,36.39
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,113.06,83.77
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,172.94,129.68
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,165.38,123.67
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,157.92,117.9
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,152.61,113.81
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,147.38,109.78
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,141.14,104.97
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,135.06,100.31
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,145.17,108.15
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,154.89,115.64
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,162.63,121.61
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,169.99,127.31
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,196.37,147.41
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,220.07,165.35
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,178.64,134.59
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,137.91,103.99
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,158.34,125.94
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,184.27,147.37
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,167.29,133.94
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,152.36,122.18
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,147.57,118.71
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,134.14,108.02
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,119.34,96.23
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,104.04,83.78
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,87.9,70.18
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,71.29,55.87
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,55.73,42.17
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,38.43,26.73
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,22.54,11.16
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,10.72,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,22.2,11.54
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,46.4,32.33
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,68.44,51.03
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,98.33,76.39
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,128.13,101.27
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,192.8,154.04
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,243.58,194.35
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,193.83,152.82
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,133.24,102.57
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,179.7,139.4
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,226.05,175.18
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,231.09,178.25
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,236.29,181.57
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,241.14,184.34
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,246.06,187.18
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,271.02,205.63
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,295.45,223.42
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,320.79,241.29
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,328.16,245.76
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,331.35,247.61
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,334.14,249.2
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,359.25,266.69
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,382.48,282.44
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,377.27,278.24
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,371.76,274.0
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,363.41,267.76
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,355.24,261.72
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,240.15,177.87
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,129.65,95.1
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,109.58,79.98
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,89.82,64.82
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,61.86,43.23
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,33.35,20.89
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,27.06,15.95
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,20.79,10.98
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,88.25,64.43
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,148.76,111.8
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,103.47,80.33
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,54.84,40.35
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,84.68,65.54
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,111.44,88.2
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,114.55,91.09
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,117.13,93.6
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,102.45,81.76
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,87.63,69.62
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,72.03,56.41
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,56.28,42.84
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,41.45,29.89
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,26.46,16.63
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,15.26,5.38
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,4.72
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,9.98
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,25.98,15.91
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,33.04,21.77
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,119.41,93.19
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,211.55,166.9
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,241.11,189.44
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,270.17,211.38
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,332.87,259.24
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,394.96,305.37
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,410.6,315.46
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,425.41,325.09
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,552.33,418.65
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,676.12,505.78
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,651.95,485.53
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,608.06,452.7
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,526.73,391.77
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,432.24,321.03
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,410.96,305.31
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,390.52,289.93
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,300.97,224.09
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,210.84,156.74
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,158.39,117.04
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,107.13,77.72
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,214.28,159.2
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,314.96,233.2
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,384.27,283.66
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,437.33,321.05
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,442.73,323.52
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,433.62,313.66
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,392.94,281.56
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,351.3,248.16
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,294.08,209.52
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,273.58,200.98
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,247.93,182.68
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,223.48,166.26
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,196.28,154.42
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,189.15,149.21
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,173.27,137.19
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,152.64,121.18
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,139.07,110.53
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,133.22,106.14
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,117.04,93.27
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,100.47,79.83
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,84.05,66.23
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,67.32,52.01
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,50.87,37.7
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,34.4,23.1
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,19.89,8.06
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,11.52,3.13
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,21.86,12.19
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,32.23,21.01
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,44.29,31.18
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,57.31,41.97
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,74.03,55.5
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,90.57,68.63
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,100.88,76.67
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,111.23,84.65
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,125.98,95.91
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,140.64,106.94
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,226.64,174.4
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,335.99,257.23
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,415.3,315.61
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,513.23,385.48
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,564.61,421.42
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,613.51,455.2
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,546.36,404.23
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,465.36,344.05
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,568.36,418.59
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,660.12,481.89
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,635.54,463.08
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,603.81,440.35
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,580.59,423.56
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,557.27,406.61
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,525.79,384.13
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,495.49,362.4
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,489.34,357.72
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,473.11,345.36
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,445.31,324.61
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,412.37,300.12
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,288.61,211.61
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,192.23,142.69
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,210.7,156.86
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,226.87,168.98
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,167.96,125.41
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,108.59,80.49
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,128.21,100.61
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,146.71,115.97
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,151.31,120.07
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,162.47,129.6
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,148.34,118.5
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,133.8,106.97
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,117.31,93.84
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,100.42,80.1
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,83.68,66.03
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,66.61,51.38
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,50.12,37.02
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,33.37,22.16
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,19.1,6.78
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.27,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,59.39,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,171.85,125.57
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,291.82,231.94
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,403.66,324.73
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,486.1,391.04
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,572.13,457.24
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,533.24,425.16
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,464.41,369.0
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,404.71,319.72
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,340.04,266.16
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,439.81,341.77
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,518.54,399.29
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,744.46,567.44
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,931.05,694.41
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,805.25,602.08
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,656.13,489.31
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,486.61,365.56
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,323.88,242.53
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,657.61,495.13
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,908.74,666.52
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,887.48,649.56
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,862.91,632.49
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,830.0,610.13
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,794.48,586.02
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,710.18,522.29
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,621.85,455.29
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,578.27,423.82
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,536.92,393.54
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,526.14,385.59
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,509.51,372.41
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,475.12,345.21
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,432.93,308.87
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,379.06,267.17
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,347.14,244.11
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,290.06,205.79
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,269.49,197.24
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,240.22,174.55
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,219.16,160.82
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,170.07,132.84
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,129.25,100.49
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,145.72,114.43
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,159.3,126.03
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,133.04,105.04
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,113.07,89.05
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,87.94,68.66
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,67.18,51.55
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,61.11,46.47
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.59,39.12
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,42.84,30.55
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,32.91,21.49
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,16.63,4.2
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.27,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.21,0.48
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,16.88,8.05
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,25.58,15.42
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,35.95,24.15
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,46.36,32.78
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,53.86,38.8
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,61.38,44.71
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,83.22,62.21
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,105.41,79.75
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,142.91,109.42
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,180.42,138.63
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,200.61,153.9
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,220.57,168.9
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,218.39,166.37
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,216.56,164.23
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,249.25,188.85
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,281.34,212.66
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,326.08,245.17
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,352.89,263.99
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,351.73,262.61
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,350.38,261.23
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,311.59,232.44
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,268.14,200.12
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,268.45,200.28
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,268.62,200.24
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,272.96,202.97
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,276.94,205.41
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,224.39,166.71
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,172.9,128.34
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,137.93,101.8
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,103.6,75.53
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,121.88,89.73
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,139.35,103.16
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,118.63,87.38
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,98.25,71.84
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,67.51,48.04
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,35.72,23.01
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,28.62,18.42
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,21.54,12.53
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,31.06,20.69
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,40.6,28.91
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,23.14,14.16
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
