Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.46
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,16.05,7.48
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,23.92,14.27
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,33.04,22.05
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,42.19,29.74
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,42.6,29.96
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,43.03,30.14
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,67.67,50.28
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,94.8,72.15
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,96.86,73.36
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,99.12,74.76
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,229.16,178.3
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,353.07,272.81
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,404.25,309.81
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,453.92,345.14
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,454.25,343.23
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,454.22,341.28
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,529.28,393.24
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,582.13,427.2
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,421.52,311.54
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,248.8,184.62
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,246.62,182.83
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,244.41,180.02
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,245.08,181.24
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,245.63,182.18
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,271.58,201.73
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,296.24,220.12
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,287.13,213.52
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,278.14,207.12
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,302.83,225.46
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,328.22,243.87
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,316.36,234.8
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,303.58,225.06
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,221.92,165.22
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,149.73,111.84
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,181.84,136.34
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,210.44,159.2
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,198.98,158.5
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,190.02,151.78
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,164.0,131.09
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,143.67,114.88
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,134.82,108.02
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,127.74,102.53
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,111.99,89.87
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,95.67,76.47
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,81.55,64.5
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,64.39,49.64
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,47.82,35.1
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,31.01,20.02
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,16.0,1.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.57,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,9.45,2.21
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,12.34,4.61
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,14.83,6.64
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,17.32,8.63
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,105.13,80.62
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,224.98,175.5
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,291.62,226.75
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,357.56,276.3
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,339.27,260.59
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,321.27,245.47
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,346.93,263.77
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,371.77,281.13
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,491.84,370.18
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,587.37,438.9
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,774.69,576.3
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,901.55,662.58
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,810.47,596.32
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,692.78,508.93
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,622.26,458.22
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,548.7,404.61
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,557.37,411.23
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,562.62,414.84
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,541.88,398.73
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,520.51,382.18
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,540.4,398.08
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,533.75,391.25
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,481.53,348.79
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,428.58,304.82
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,370.03,259.93
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,339.69,238.78
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,276.73,182.37
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,210.17,122.8
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,145.88,78.95
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,91.97,56.82
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,86.04,65.36
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,103.62,79.96
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,87.39,67.04
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,70.23,53.2
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,68.63,52.08
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,66.96,50.89
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,63.64,48.39
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,60.22,45.72
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,55.34,41.67
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,50.39,37.36
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,39.35,27.62
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,30.02,18.88
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,15.15,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,60.85,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,173.28,121.54
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,297.55,236.64
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,412.63,333.17
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,496.59,400.69
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,592.17,473.96
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,311.11,253.02
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,11.54,3.79
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,126.31,97.86
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,257.55,201.79
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,609.63,479.21
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,908.79,692.28
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,930.93,703.76
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,949.73,714.6
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,824.4,623.01
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,675.58,508.77
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,839.97,631.57
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,951.5,707.45
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,940.09,696.89
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,925.0,684.75
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,902.77,668.7
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,877.11,650.47
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,846.54,627.95
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,812.92,603.45
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,774.05,576.55
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,732.7,546.28
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,688.09,511.71
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,641.54,475.15
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,591.74,436.29
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,540.59,395.44
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,487.12,351.92
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,432.92,306.7
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,377.02,259.25
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,320.99,211.29
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,265.23,164.74
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,202.28,115.87
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,146.31,79.26
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,91.93,58.33
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,81.81,61.68
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,82.9,62.77
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,74.26,56.0
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,73.0,55.3
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,71.8,54.53
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,70.59,53.73
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,67.43,51.37
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,64.18,48.87
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,58.65,44.29
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.67,37.4
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.78,28.64
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,30.73,19.2
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,94.13,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,256.87,179.12
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,373.97,296.34
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,497.32,397.85
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,580.38,463.57
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,665.77,527.6
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,732.73,575.32
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,794.96,617.88
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,840.23,647.6
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,883.44,675.32
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,916.98,694.78
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,936.45,704.46
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,955.43,715.07
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,971.03,723.48
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,978.39,725.05
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,982.08,724.4
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,978.06,718.84
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,970.27,711.02
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,955.31,698.68
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,936.68,684.15
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,913.09,667.61
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,886.02,648.88
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,852.28,625.95
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,815.66,601.06
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,775.88,573.76
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,733.61,543.33
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,687.54,508.11
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,639.65,470.96
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,589.32,432.08
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,537.58,391.12
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,483.44,347.36
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,428.76,302.05
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,372.44,255.01
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,315.97,207.25
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,260.58,161.11
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,198.06,112.86
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,141.6,76.25
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,86.72,56.08
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,78.83,59.24
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,79.12,59.68
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,77.97,59.07
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,70.0,52.82
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,68.68,51.93
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,67.32,51.0
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,63.63,48.19
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,59.8,45.17
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,54.85,41.07
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,49.87,36.7
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,38.3,26.52
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,28.55,17.28
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,90.08,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,247.02,168.46
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,357.82,281.59
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,473.33,375.88
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,558.25,442.87
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,645.49,508.27
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,708.19,551.97
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,770.58,593.8
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,817.56,624.04
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,857.18,648.62
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,891.65,668.04
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,923.3,685.32
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,943.34,695.69
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,960.0,703.97
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,957.36,698.43
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,963.22,698.79
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,960.11,694.82
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,953.3,688.74
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,939.86,677.27
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,922.79,663.74
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,899.46,647.69
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,872.76,629.62
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,841.83,608.14
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,807.81,584.7
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,768.75,559.07
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,727.19,530.08
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,681.26,497.11
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,633.48,462.02
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,583.2,424.17
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,531.58,384.2
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,477.94,341.53
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,423.55,297.02
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,367.46,250.2
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,311.24,202.74
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,259.71,166.46
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,241.75,159.68
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,197.1,130.78
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,154.72,120.32
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,138.2,107.5
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,124.27,96.61
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,100.67,77.88
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,74.94,57.1
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,70.59,53.73
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,65.91,50.03
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,62.53,47.47
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,59.06,44.74
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,53.31,39.93
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,47.44,34.79
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,36.08,24.74
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.29,15.35
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.25,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,57.69,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,178.41,117.56
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,284.58,222.72
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,393.93,312.5
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,477.48,377.91
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,564.67,442.53
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,640.4,495.21
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,709.06,540.75
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,759.79,571.75
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,808.89,600.64
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,846.95,620.92
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,882.51,639.19
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,804.38,584.32
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,707.91,514.95
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,722.82,521.74
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,735.3,525.48
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,794.79,563.83
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,832.18,587.45
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,796.47,562.51
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,759.16,537.33
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,719.79,511.85
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,692.88,493.89
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,694.09,496.33
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,697.05,499.27
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,716.28,516.36
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,711.21,516.22
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,667.42,484.56
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,621.96,451.2
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,574.04,415.68
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,524.9,378.1
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,470.95,336.06
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,416.95,292.58
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,361.73,247.53
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,306.65,201.81
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,255.14,171.75
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,259.84,188.74
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,219.14,155.38
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,176.31,138.15
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,172.54,135.64
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,180.11,142.17
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,167.48,132.7
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,154.36,122.78
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,139.25,110.86
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,123.52,98.29
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,107.73,85.65
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,91.4,72.27
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,75.4,58.83
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,58.95,44.66
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,42.68,30.32
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,26.05,14.97
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,66.08,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,193.14,125.18
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,302.58,237.29
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,414.21,328.59
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,502.6,396.52
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,590.01,459.85
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,656.21,504.71
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,722.25,547.47
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,771.63,576.25
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,819.38,602.69
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,855.26,619.14
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,888.58,633.46
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,904.75,641.78
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,924.2,652.54
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,933.69,657.21
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,939.59,659.92
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,938.21,659.6
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,933.14,657.18
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,920.63,651.05
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,904.52,642.6
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,882.93,629.86
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,857.93,614.89
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,637.86,463.84
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,410.42,298.69
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,589.06,432.45
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,707.86,516.25
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,663.83,483.88
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,618.21,450.84
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,548.57,398.49
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,491.46,355.84
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,454.65,327.87
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,416.38,297.82
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,366.17,254.62
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,304.75,199.7
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,249.76,154.78
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,196.18,114.23
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,172.74,112.25
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,188.51,147.94
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,135.19,105.52
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,84.27,64.36
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,82.91,63.66
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,81.41,62.79
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,78.63,60.72
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,75.68,58.48
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,71.28,55.08
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,66.71,51.42
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,57.1,43.21
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,49.07,36.1
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,37.38,25.71
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,25.43,14.09
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,57.48,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,174.33,109.74
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,280.56,221.46
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,386.67,311.0
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,470.09,377.98
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,557.11,444.1
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,631.8,497.94
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,699.81,544.74
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,750.74,579.25
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,800.04,612.01
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,838.83,635.75
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,875.14,657.54
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,897.68,670.81
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,917.06,682.11
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,923.83,684.46
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,933.78,689.15
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,932.83,687.4
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,928.2,683.45
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,917.14,674.07
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,902.39,662.45
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,793.16,584.64
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,674.36,496.16
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,746.2,551.07
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,787.7,582.45
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,651.74,481.12
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,522.08,383.71
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,548.18,403.87
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,562.81,414.16
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,547.11,402.78
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,517.81,378.91
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,465.8,336.48
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,412.78,292.19
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,358.59,246.66
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,297.97,195.91
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,244.97,152.26
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,194.88,114.67
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,151.07,100.39
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,189.98,149.69
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,120.79,94.08
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,82.64,63.13
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,81.19,62.31
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,79.6,61.36
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,76.73,59.19
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,73.68,56.86
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,69.57,53.68
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,65.32,50.26
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,55.74,42.13
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,47.65,35.02
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,36.28,24.84
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,24.68,13.18
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,56.66,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,170.78,104.02
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,284.3,225.13
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,397.74,321.33
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,412.9,335.58
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,403.53,328.87
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,297.23,240.86
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,182.87,144.2
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,520.43,417.07
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,819.94,635.53
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,609.0,475.04
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,332.27,257.25
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,402.74,311.88
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,493.21,379.11
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,551.18,420.82
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,627.57,474.7
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,449.01,341.27
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,263.45,198.97
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,636.31,485.69
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,897.35,667.79
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,769.33,573.5
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,612.0,454.69
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,429.34,321.83
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,244.74,182.74
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,426.22,320.21
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,578.63,430.23
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,523.18,387.79
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,474.05,350.72
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,509.84,378.99
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,515.08,380.44
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,461.42,335.69
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,407.2,289.59
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,296.08,210.33
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,260.5,194.08
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,225.3,151.77
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,185.59,105.27
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,130.47,72.76
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,73.03,55.1
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,73.37,55.58
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,73.72,56.06
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,72.29,55.18
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,70.76,54.23
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,34.97,24.15
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.06,2.11
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,7.41,0.72
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,5.75,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.52,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,64.74,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,186.03,109.21
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,299.49,236.54
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,411.89,331.38
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,501.92,403.58
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,589.79,470.44
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,490.98,392.43
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,348.32,277.35
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,593.55,469.41
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,818.5,629.22
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,854.62,649.46
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,882.67,665.29
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,904.16,677.95
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,922.35,688.48
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,932.25,692.52
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,938.56,694.35
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,936.45,691.81
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,919.24,679.4
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,860.73,637.08
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,775.64,572.26
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,691.29,511.03
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,612.1,452.59
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,590.64,436.07
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,568.99,419.2
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,460.85,340.69
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,357.81,264.83
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,345.08,255.73
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,332.65,246.59
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,356.3,263.87
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,375.79,277.64
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,277.06,205.2
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,188.67,139.69
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,206.24,153.4
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,222.27,165.78
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,240.58,177.96
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,259.16,190.47
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,222.66,160.72
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,176.05,138.35
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,131.13,102.5
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,91.27,70.24
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,102.99,80.35
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,112.5,88.67
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,64.99,49.33
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,19.8,11.25
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,16.48,8.5
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,13.17,5.7
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.27,3.19
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.39,0.65
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.51,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.85,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
