Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,35.48,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,106.3,57.18
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,213.13,167.43
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,334.37,269.0
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,421.38,340.32
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,513.12,411.09
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,510.39,406.27
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,480.44,380.5
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,492.38,386.43
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,500.95,389.4
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,689.59,529.33
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,871.68,652.04
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,895.09,663.19
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,908.69,669.22
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,920.58,674.3
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,928.86,677.14
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,928.12,675.24
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,923.67,671.15
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,814.78,594.41
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,691.6,503.79
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,787.05,574.75
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,847.78,617.42
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,814.21,594.23
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,778.1,569.29
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,698.99,510.48
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,623.8,454.48
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,482.08,353.27
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,362.13,265.78
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,429.39,314.91
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,475.94,346.23
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,449.75,323.05
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,404.74,282.7
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,350.05,237.65
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,295.79,192.67
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,249.8,166.42
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,257.08,184.38
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,173.26,116.4
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,87.03,65.72
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,117.52,90.75
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,152.74,119.43
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,115.12,89.49
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,82.06,62.85
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,78.9,60.51
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,75.56,57.95
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,70.74,54.2
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,63.61,48.38
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,55.02,41.11
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,46.2,33.38
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,33.68,22.23
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,20.87,8.29
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,54.63,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,162.25,84.23
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,274.93,214.94
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,382.02,306.01
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,465.32,372.94
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,552.31,438.77
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,628.01,492.94
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,697.22,539.94
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,748.47,572.76
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,798.05,603.53
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,834.54,623.79
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,868.42,641.99
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,891.63,655.08
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,911.64,666.17
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,916.58,666.18
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,925.32,668.96
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,672.39,494.97
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,369.95,272.83
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,502.73,370.89
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,610.83,446.73
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,576.92,420.97
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,543.81,396.63
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,557.06,405.42
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,567.29,411.68
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,653.06,475.87
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,700.6,511.03
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,612.34,444.97
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,534.99,387.59
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,532.82,386.4
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,507.87,365.73
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,454.98,323.36
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,402.08,280.06
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,350.85,242.41
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,327.44,228.57
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,270.11,179.56
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,203.63,125.4
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,157.53,101.2
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,130.56,100.87
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,154.26,120.24
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,174.93,137.11
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,161.55,127.03
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,147.62,116.47
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,134.52,106.23
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,120.97,95.48
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,104.73,82.48
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,87.97,68.75
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,70.67,54.21
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,52.89,38.91
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,36.02,24.05
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,17.95,5.38
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,9.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,20.63,10.85
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,34.31,22.52
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,53.52,38.69
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,72.11,54.16
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,91.99,70.26
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,111.47,85.7
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,131.33,101.24
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,151.12,116.44
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,152.37,116.63
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,154.15,117.28
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,191.3,145.68
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,228.1,173.12
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,261.38,197.38
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,313.81,235.23
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,334.86,249.77
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,355.05,263.65
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,436.82,322.09
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,529.51,385.48
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,556.72,403.53
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,580.74,419.67
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,570.19,411.4
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,564.75,406.73
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,636.3,458.98
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,683.64,492.36
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,592.19,426.26
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,514.35,370.33
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,481.65,347.16
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,449.57,323.76
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,435.66,310.95
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,400.48,279.17
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,348.11,236.7
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,296.56,194.77
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,257.67,171.46
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,245.88,171.99
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,173.36,117.45
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,101.54,77.77
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,130.83,101.88
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,182.77,143.98
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,134.67,105.77
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,94.41,73.36
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,88.67,68.92
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,83.09,64.51
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,76.4,59.21
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,69.48,53.53
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,58.97,44.59
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,48.14,35.06
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,33.54,22.01
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,18.87,4.6
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,40.23,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,113.18,48.34
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,244.54,190.72
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,351.29,281.67
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,435.58,350.52
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,523.54,418.23
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,592.54,468.49
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,662.6,517.46
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,725.02,558.55
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,777.26,591.16
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,816.93,614.29
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,854.06,635.28
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,878.54,648.32
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,899.85,659.24
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,911.5,663.08
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,919.64,664.84
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,799.26,581.84
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,668.22,487.75
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,687.48,500.39
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,703.74,509.68
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,783.79,567.55
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,836.03,604.07
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,798.75,577.52
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,764.72,552.46
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,727.08,526.63
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,687.23,498.76
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,643.13,467.29
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,597.59,434.0
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,519.57,376.33
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,459.17,332.15
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,437.83,313.77
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,395.66,276.45
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,342.36,232.64
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,289.78,189.39
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,236.26,146.85
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,183.68,109.26
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,132.64,82.67
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,104.77,80.54
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,102.39,78.89
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,99.73,76.98
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,97.97,75.98
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,96.07,74.86
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,90.28,70.33
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,85.03,66.2
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.72,60.35
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,70.13,54.1
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.63,45.13
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,48.82,35.57
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,33.55,21.87
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.34,1.97
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,32.34,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,94.94,34.71
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,203.69,157.96
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,302.75,242.35
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,403.52,323.96
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,490.86,392.42
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,560.25,444.64
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,630.52,495.27
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,684.23,531.85
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,737.06,566.97
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,785.39,598.19
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,823.17,621.64
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,850.08,636.6
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,873.83,649.39
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,888.05,655.8
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,898.78,660.02
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,900.1,659.48
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,897.79,656.79
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,888.32,648.25
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,875.24,637.56
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,854.7,623.37
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,830.83,606.77
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,667.4,488.31
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,506.41,369.56
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,492.96,360.02
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,479.31,349.7
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,466.66,340.47
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,452.99,330.38
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,489.99,357.33
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,499.22,360.21
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,436.16,312.26
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,396.13,283.53
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,283.94,204.28
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,200.26,147.32
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,192.13,127.02
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,173.92,100.81
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,121.47,74.38
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,95.77,72.98
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,94.8,72.44
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,93.69,71.78
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,91.96,70.77
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,90.11,69.66
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,85.8,66.35
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,79.42,61.26
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,72.9,56.07
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,66.17,50.53
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,56.23,42.04
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,46.02,33.01
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,31.32,19.81
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,16.56,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,58.5,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,164.48,54.36
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,300.08,234.16
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,426.6,341.44
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,516.01,413.85
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,608.31,484.78
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,675.16,533.55
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,742.07,580.47
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,549.42,433.64
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,289.37,226.35
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,326.55,254.62
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,362.97,281.04
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,501.82,385.96
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,640.21,485.71
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,623.79,469.57
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,585.5,439.21
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,546.04,408.53
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,506.74,377.96
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,437.2,325.72
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,387.92,287.93
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,452.94,335.81
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,524.47,386.92
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,381.86,283.15
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,253.43,187.64
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,507.09,381.74
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,690.84,513.65
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,611.97,451.64
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,542.38,398.21
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,482.17,353.63
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,435.47,318.96
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,422.39,307.04
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,395.59,282.8
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,315.5,226.34
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,273.18,200.83
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,242.62,178.73
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,214.52,158.67
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,211.36,156.71
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,196.16,154.24
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,182.99,144.16
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,177.98,140.62
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,156.36,123.82
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,142.89,113.51
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,127.42,101.18
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,111.34,88.17
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,95.45,75.25
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,79.05,61.6
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,62.72,47.66
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,45.96,33.05
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,30.45,19.02
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,13.95,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,42.97,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,118.96,29.4
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,261.77,202.68
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,381.35,305.05
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,304.8,245.77
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,219.49,175.54
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,213.65,170.3
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,223.2,176.54
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,337.65,267.1
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,434.35,340.93
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,467.34,363.54
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,499.12,385.13
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,528.07,404.74
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,555.29,422.94
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,770.43,581.76
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,930.74,688.69
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,927.65,684.13
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,920.84,678.39
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,907.31,667.0
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,890.14,653.41
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,866.43,636.9
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,839.34,618.23
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,806.49,595.87
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,770.69,571.45
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,615.37,456.04
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,465.28,342.42
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,442.02,325.13
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,421.43,309.3
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,472.44,346.81
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,492.01,356.24
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,437.87,311.31
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,383.19,265.16
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,327.03,217.7
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,270.85,170.4
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,218.19,131.7
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,189.86,117.31
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,163.46,114.26
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,194.48,152.47
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,134.87,104.98
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,89.7,68.55
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,88.08,67.65
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,86.36,66.63
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,83.3,64.33
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,78.21,60.29
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,71.94,55.29
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,65.5,49.95
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,55.83,41.64
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,46.43,33.22
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,31.09,19.22
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.01,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,30.15,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,90.33,13.45
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,228.6,175.24
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,340.16,271.13
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,430.85,346.62
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,526.09,421.68
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,596.0,473.77
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,676.32,531.58
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,494.33,390.59
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,292.25,228.23
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,598.33,466.5
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,858.87,650.79
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,584.14,448.77
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,234.27,177.65
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,227.11,171.89
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,220.55,166.03
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,168.46,125.77
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,119.17,87.47
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,214.28,160.22
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,323.78,241.33
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,385.9,286.86
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,444.25,328.97
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,529.83,390.88
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,602.11,441.49
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,660.64,486.79
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,685.51,506.66
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,639.53,471.7
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,591.88,435.07
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,506.71,370.01
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,446.39,324.8
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,425.04,304.86
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,383.33,265.06
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,327.91,224.16
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,311.41,215.92
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,238.11,152.51
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,158.45,88.29
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,132.54,88.89
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,167.86,130.64
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,121.49,93.75
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,78.98,59.51
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,77.5,58.68
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,75.94,57.73
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,73.76,56.14
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,71.56,54.5
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,66.85,50.79
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,59.62,44.78
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,50.78,37.19
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,41.78,29.16
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,28.0,16.43
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,14.88,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,37.81,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,179.37,136.77
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,287.72,230.31
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,394.96,318.62
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,492.3,396.03
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,578.43,461.33
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,667.0,525.17
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,730.57,569.42
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,784.68,605.86
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,833.33,636.49
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,879.35,664.67
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,902.33,676.68
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,915.41,682.12
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,929.87,688.65
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,940.49,692.69
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,937.58,689.27
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,930.85,683.61
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,918.57,673.36
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,892.31,654.0
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,868.68,637.66
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,841.71,619.12
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,809.48,595.86
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,774.31,570.61
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,734.94,541.93
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,693.12,510.99
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,646.59,475.22
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,598.37,437.51
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,547.36,397.65
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,495.17,355.81
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,441.07,311.48
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,386.6,265.88
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,324.73,214.33
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,267.6,166.75
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,210.15,121.71
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,153.91,84.21
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,98.66,61.52
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,84.51,63.65
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,84.55,63.9
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,76.97,57.92
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,75.34,56.92
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,73.62,55.84
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,71.29,54.23
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,68.93,52.55
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,64.45,48.99
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,57.7,43.35
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,49.1,35.91
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.37,28.05
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,26.9,15.32
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,17.27,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,50.23,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,182.09,138.57
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,289.65,231.89
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,397.56,320.76
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,494.46,397.93
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,575.43,459.29
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,658.47,519.5
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,721.3,563.5
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,774.59,599.57
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,820.89,628.77
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,864.63,655.63
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,887.94,668.04
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,908.0,678.33
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,916.13,680.6
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,927.16,685.04
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,925.31,682.35
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,919.67,677.38
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,907.29,666.76
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,881.15,647.17
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,858.15,630.96
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,831.79,612.56
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,802.62,591.35
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,769.92,567.81
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,729.86,538.86
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,687.34,507.32
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,640.76,472.23
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,592.25,434.87
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,541.12,394.48
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,488.67,352.01
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,433.62,306.57
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,377.93,259.59
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,321.09,211.24
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,264.29,163.57
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,207.76,119.38
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,143.08,76.14
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,86.99,54.58
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,75.96,56.97
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,74.98,56.35
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,73.92,55.69
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,72.35,54.71
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,64.65,48.63
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,61.92,46.64
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,59.11,44.53
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,54.92,41.16
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,50.65,37.57
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,43.66,31.44
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,36.56,24.93
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,24.31,13.01
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
