Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.83,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,13.79,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,100.47,73.94
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,166.03,131.02
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,221.56,177.4
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,277.68,222.58
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,197.66,157.05
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,90.41,68.09
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,153.91,119.73
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,236.86,184.67
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,420.1,326.69
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,606.02,461.39
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,760.89,571.44
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,897.53,661.14
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,813.4,603.22
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,707.54,526.94
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,826.2,613.11
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,905.84,665.92
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,892.62,654.98
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,875.75,642.59
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,852.83,627.52
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,817.72,604.26
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,789.39,585.53
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,757.48,564.18
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,718.02,535.42
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,676.15,504.37
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,630.59,469.01
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,583.11,431.45
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,532.37,391.37
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,480.4,349.16
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,408.17,294.64
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,371.17,269.52
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,337.48,242.23
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,302.14,213.62
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,247.81,168.0
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,190.16,123.92
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,110.77,85.68
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,74.03,55.86
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,74.26,56.26
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,74.54,56.7
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,66.36,50.2
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,64.57,49.01
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,63.19,48.03
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,61.88,47.08
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,57.09,43.18
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,52.17,39.01
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,44.85,32.55
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,35.34,23.96
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,22.83,11.47
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,11.1,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.68,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,109.81,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,244.64,188.69
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,362.35,293.51
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,450.69,366.74
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,550.1,444.09
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,621.49,495.1
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,692.8,543.14
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,744.47,575.77
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,794.45,605.91
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,830.94,624.95
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,864.76,641.65
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,887.53,653.75
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,900.61,659.59
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,911.47,663.5
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,918.62,665.16
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,916.63,661.14
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,910.85,655.0
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,897.9,644.51
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,881.26,631.9
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,858.03,616.49
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,831.39,598.98
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,797.02,575.81
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,767.16,555.59
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,726.97,527.55
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,684.23,496.88
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,637.02,462.7
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,587.84,426.07
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,536.26,386.3
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,483.29,344.24
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,427.47,298.98
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,370.89,251.91
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,313.6,203.65
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,256.28,156.06
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,199.65,112.75
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,144.65,78.66
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,77.92,58.32
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,73.26,54.76
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,72.17,54.05
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,70.99,53.28
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,69.25,52.16
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,67.44,50.97
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,58.53,43.71
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,55.17,41.04
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,51.15,37.88
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,47.07,34.51
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,39.89,28.2
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.58,21.49
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.37,9.73
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,7.26,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,138.21,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,279.55,212.01
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,409.02,322.57
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,501.14,394.79
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,596.14,464.81
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,662.08,510.73
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,727.82,554.5
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,776.97,586.35
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,824.38,616.33
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,857.07,635.94
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,881.48,650.0
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,902.67,660.29
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,920.41,668.34
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,928.22,670.12
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,932.29,669.76
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,928.49,665.94
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,910.16,653.11
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,896.05,642.57
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,878.34,629.79
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,854.94,614.72
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,828.18,597.51
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,795.28,575.1
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,759.46,550.36
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,719.56,522.11
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,677.25,491.62
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,630.62,457.65
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,582.3,421.51
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,531.28,382.14
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,479.12,340.76
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,424.64,296.65
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,369.9,251.3
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,307.97,200.18
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,251.29,153.64
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,194.77,110.74
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,139.77,76.9
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,84.85,63.85
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,83.83,63.41
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,76.52,57.63
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,76.88,58.14
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,74.88,56.83
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,72.78,55.43
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,70.39,53.64
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,67.99,51.79
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,62.28,47.16
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,54.21,40.35
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,44.81,32.15
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,35.24,23.49
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,21.27,8.79
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,100.0,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,241.97,181.42
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,365.35,288.81
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,455.15,361.37
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,557.21,439.47
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,317.15,255.18
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,36.37,24.09
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,298.72,238.59
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,540.3,420.19
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,534.7,410.35
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,504.73,385.27
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,607.11,457.29
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,707.26,523.59
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,738.05,541.04
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,765.95,556.88
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,701.7,509.55
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,655.89,474.92
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,542.96,394.45
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,436.65,317.43
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,437.19,318.22
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,437.05,317.82
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,526.35,380.23
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,601.76,430.27
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,601.59,430.12
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,597.82,427.67
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,536.55,384.41
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,483.19,346.74
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,443.69,319.0
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,405.37,291.8
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,390.12,279.69
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,361.66,257.12
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,317.96,226.57
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,275.22,197.88
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,245.98,171.4
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,212.13,145.06
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,137.34,105.98
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,100.71,77.08
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,122.18,94.82
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,148.26,116.25
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,84.69,64.88
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,13.2,5.5
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.12,3.79
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.05,2.05
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.4,0.66
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,207.57,153.94
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,348.25,275.36
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,437.01,347.22
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,536.87,423.37
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,608.18,474.68
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,679.46,523.69
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,731.05,557.41
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,781.03,589.19
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,816.31,610.76
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,848.93,630.37
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,870.74,643.5
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,883.33,650.66
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,744.39,552.65
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,566.31,421.64
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,750.17,556.68
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,889.32,650.58
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,569.77,426.6
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,216.61,160.13
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,400.91,298.67
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,551.06,405.55
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,365.54,270.71
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,180.93,132.76
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,413.64,308.17
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,607.08,444.42
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,559.14,408.13
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,516.03,376.19
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,481.11,349.78
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,446.44,323.09
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,407.8,289.75
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,353.62,240.61
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,297.7,193.45
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,242.14,147.67
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,206.89,133.69
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,226.11,163.36
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,194.15,151.52
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,189.23,148.38
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,158.8,124.45
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,132.19,103.37
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,111.48,87.02
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,106.21,83.2
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,82.37,63.66
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,56.58,42.24
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,51.9,38.42
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,47.13,34.34
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,38.76,26.99
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,30.18,19.13
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,14.91,2.58
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,29.12,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,148.3,108.51
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,235.27,186.45
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,317.95,254.99
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,403.0,322.1
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,471.97,373.0
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,562.48,436.16
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,618.46,473.46
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,673.63,509.16
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,716.74,535.64
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,758.03,560.35
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,785.85,576.74
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,810.99,591.37
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,622.69,458.57
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,417.45,308.69
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,484.83,357.86
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,530.4,389.62
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,534.38,391.26
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,537.08,392.27
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,677.84,493.82
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,781.6,566.04
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,752.77,545.37
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,721.35,523.69
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,623.34,452.87
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,535.57,388.89
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,513.15,372.28
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,489.45,354.1
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,485.62,350.03
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,463.02,329.81
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,413.0,289.81
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,363.64,249.76
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,313.14,208.76
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,263.82,169.58
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,208.55,128.16
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,152.31,93.3
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,112.08,85.6
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,111.7,85.78
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,108.83,83.74
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,104.92,80.85
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,100.65,77.82
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,96.17,74.58
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,87.85,67.95
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,79.11,60.86
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,70.08,53.59
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,60.75,45.77
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,47.39,34.15
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,33.59,21.78
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,17.38,2.14
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,64.79,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,235.57,172.35
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,356.04,280.1
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,449.91,354.26
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,545.51,424.24
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,615.98,470.14
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,686.45,512.44
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,736.88,544.17
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,785.64,574.18
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,820.68,594.72
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,853.02,613.45
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,874.2,624.49
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,886.62,630.21
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,896.5,633.3
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,902.67,634.27
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,899.76,631.09
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,893.09,625.9
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,757.67,535.42
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,611.99,433.68
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,726.24,515.65
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,810.12,571.25
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,772.59,545.76
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,739.85,523.87
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,647.93,458.86
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,557.04,394.72
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,573.1,407.72
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,563.52,399.85
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,513.12,361.66
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,461.49,321.56
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,407.19,278.29
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,352.37,233.54
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,296.26,187.6
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,232.64,137.2
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,176.65,96.76
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,122.43,67.11
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,81.01,60.28
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,80.63,60.34
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,79.08,59.29
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,70.64,52.61
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,68.65,51.3
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,66.57,49.89
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,62.82,46.96
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,58.94,43.84
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,53.97,39.89
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,48.92,35.64
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,39.77,27.61
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.37,18.92
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.43,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,83.02,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,254.82,185.65
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,381.12,300.87
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,473.29,375.38
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,568.6,447.38
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,634.83,492.74
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,700.95,535.04
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,750.68,563.51
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,798.72,588.87
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,830.78,600.82
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,860.03,609.95
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,719.83,517.65
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,541.44,393.99
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,546.6,397.19
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,550.24,397.56
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,560.31,404.41
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,569.01,410.27
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,626.96,449.39
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,663.62,473.53
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,652.81,464.75
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,640.38,455.42
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,456.25,328.47
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,282.9,204.34
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,499.33,363.49
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,654.98,468.37
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,608.12,433.63
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,559.56,398.34
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,508.15,359.52
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,455.69,318.64
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,400.92,274.87
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,345.79,229.8
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,289.64,183.72
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,233.97,139.31
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,180.66,101.61
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,121.9,69.1
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,84.77,63.19
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,84.39,63.11
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,83.52,62.62
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,82.59,62.11
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,80.1,60.45
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,77.5,58.66
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,73.14,55.39
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,68.61,51.88
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,59.93,44.75
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,52.69,38.59
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,41.46,28.82
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,29.99,18.34
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,15.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,43.89,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,206.85,147.68
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,318.2,250.54
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,408.7,326.06
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,503.79,400.66
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,574.62,452.75
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,655.89,509.92
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,708.27,544.11
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,758.95,576.15
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,796.36,598.22
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,831.13,618.16
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,853.93,628.94
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,873.49,637.51
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,882.91,639.98
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,882.62,636.4
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,880.23,632.46
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,874.15,626.3
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,861.24,614.73
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,844.73,601.13
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,822.06,584.37
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,796.05,565.62
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,761.59,540.47
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,731.81,517.6
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,692.23,489.13
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,650.21,458.64
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,593.5,416.11
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,541.62,377.7
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,505.11,351.82
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,464.96,322.02
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,405.2,275.82
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,342.78,224.21
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,290.21,185.28
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,261.61,166.46
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,200.99,121.7
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,136.62,82.87
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,118.58,90.36
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,131.36,100.88
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,111.73,85.5
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,89.72,68.07
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,76.65,57.83
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,62.77,46.75
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,59.55,44.25
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,56.25,41.6
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,51.13,37.4
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,45.92,32.92
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,37.04,25.11
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,27.95,16.52
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,13.28,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,57.82,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,239.46,169.93
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,376.42,296.31
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,472.1,374.6
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,571.17,451.06
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,643.87,503.12
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,716.84,552.65
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,765.41,583.12
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,806.95,607.7
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,840.86,626.72
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,871.85,643.41
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,891.22,651.34
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,907.12,656.95
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,914.03,657.23
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,906.82,648.68
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,902.72,644.29
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,894.87,637.67
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,880.01,626.04
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,861.51,612.33
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,836.91,597.03
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,808.92,579.51
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,775.47,557.16
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,738.98,531.93
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,697.77,502.9
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,654.11,471.48
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,606.93,436.06
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,557.84,398.31
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,505.86,358.06
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,452.64,315.63
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,397.13,270.46
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,341.1,223.98
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,283.93,177.01
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,226.91,131.73
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,169.46,91.16
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,113.07,62.96
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,70.94,52.04
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,70.39,51.9
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,69.03,50.97
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,67.6,49.99
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,65.64,48.68
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,58.3,42.91
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,55.2,40.49
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,52.04,37.94
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,47.48,34.27
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,42.89,30.36
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,34.68,23.1
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,26.35,14.99
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,13.15,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
