Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,214.08,97.95
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,417.0,334.45
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,514.66,420.11
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,616.29,501.95
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,676.97,548.33
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,744.93,597.49
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,792.7,627.75
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,838.24,654.8
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,869.24,669.14
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,897.08,680.57
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,904.4,681.73
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,918.12,687.53
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,922.42,687.11
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,922.85,684.43
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,915.53,677.53
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,904.31,668.36
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,886.3,653.7
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,864.51,636.86
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,836.76,617.5
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,805.52,595.96
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,769.15,569.76
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,729.65,539.68
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,685.5,507.42
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,638.83,472.54
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,589.01,433.94
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,537.21,392.68
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,481.78,347.96
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,425.11,300.9
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,366.78,251.7
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,307.88,201.36
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,247.81,151.07
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,187.94,105.03
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,127.63,68.74
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,75.28,57.82
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,73.64,56.69
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,71.9,55.41
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,61.73,47.01
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,60.19,45.89
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,57.73,44.06
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,55.23,42.15
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,51.34,38.89
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,47.39,35.46
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,38.49,27.73
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,33.43,23.05
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,24.28,14.23
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,15.0,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,11.54,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,23.14,13.27
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,41.87,29.57
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,59.65,44.85
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,78.65,60.82
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,97.17,76.0
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,87.84,67.92
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,80.97,61.93
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,89.09,68.25
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,97.24,74.46
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,247.92,195.59
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,410.25,317.76
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,297.74,229.87
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,196.21,150.01
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,192.65,147.27
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,189.41,144.46
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,278.66,212.32
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,354.14,267.33
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,387.84,291.31
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,418.72,313.09
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,472.41,351.15
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,509.99,376.65
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,444.49,328.46
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,383.1,283.78
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,313.41,232.92
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,251.49,187.28
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,289.77,215.43
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,323.01,238.53
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,327.97,238.55
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,317.17,225.39
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,280.32,195.46
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,240.0,164.42
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,201.14,143.57
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,189.38,150.08
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,162.1,128.83
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,125.5,99.58
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,124.9,99.51
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,129.7,103.86
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,117.39,94.12
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,104.51,83.77
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,89.8,71.62
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,74.48,58.65
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,59.12,45.39
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,43.23,31.32
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,28.88,17.69
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,13.77,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,150.41,46.19
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,292.66,230.63
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,388.01,312.97
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,488.53,392.16
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,565.18,449.12
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,639.95,501.64
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,695.55,538.46
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,749.3,572.81
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,786.69,595.01
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,821.23,615.0
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,844.74,628.59
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,864.81,639.99
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,873.02,643.67
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,877.51,645.15
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,874.64,641.31
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,862.58,631.72
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,847.96,620.7
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,829.68,607.42
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,804.77,590.93
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,776.5,571.21
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,745.68,549.45
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,716.58,527.99
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,672.93,495.74
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,626.8,461.01
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,577.48,423.27
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,526.3,382.92
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,471.69,338.6
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,415.88,292.08
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,358.37,242.93
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,300.48,193.35
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,241.47,144.76
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,182.74,100.98
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,125.32,69.19
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,73.8,55.69
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,72.8,55.2
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,71.77,54.65
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,69.87,53.26
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,67.93,51.83
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,59.95,45.39
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,57.63,43.66
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,53.61,40.4
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,49.53,36.95
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,42.76,31.06
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,35.89,24.79
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,24.72,13.89
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,13.66,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,151.45,32.8
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,297.55,231.72
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,393.97,315.2
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,500.03,399.18
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,574.7,455.49
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,649.21,509.05
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,702.44,545.81
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,753.9,580.22
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,793.15,605.22
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,829.69,627.9
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,850.64,639.05
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,863.11,644.62
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,870.63,647.05
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,874.35,647.14
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,870.37,643.57
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,862.53,637.68
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,847.38,626.25
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,828.46,612.45
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,802.14,594.59
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,766.12,570.02
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,731.36,543.66
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,698.44,518.03
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,656.59,486.84
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,612.36,453.19
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,563.89,414.76
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,513.56,373.98
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,460.26,330.56
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,406.0,285.29
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,349.6,237.63
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,292.85,189.53
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,235.41,142.5
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,178.67,100.6
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,122.53,69.65
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,84.41,64.22
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,83.13,63.53
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,74.57,56.77
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,72.93,55.62
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,71.25,54.42
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,68.33,52.26
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,65.33,49.99
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,60.55,46.12
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,55.68,41.99
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,47.58,34.96
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,39.3,27.45
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.45,13.2
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,12.8,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,110.24,10.4
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,238.7,184.76
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,334.74,269.9
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,436.59,354.44
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,518.48,419.24
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,610.52,488.67
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,366.25,296.85
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,99.34,75.52
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,118.65,90.92
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,137.72,105.62
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,104.56,78.84
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,74.86,54.87
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,140.47,106.96
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,207.56,158.9
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,349.86,269.53
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,489.04,373.45
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,491.2,373.08
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,492.19,372.42
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,559.3,421.99
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,606.52,456.03
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,577.12,432.36
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,547.85,409.2
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,463.8,346.56
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,391.94,292.75
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,425.27,317.05
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,444.54,329.27
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,409.75,301.8
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,375.72,274.86
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,338.4,244.21
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,299.88,212.47
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,243.35,159.17
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,168.81,94.06
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,114.35,65.02
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,80.84,61.33
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,79.81,60.68
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,71.81,54.27
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,70.1,53.05
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,68.33,51.77
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,65.31,49.53
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,62.22,47.16
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,57.73,43.43
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,53.18,39.5
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,45.43,32.81
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,35.41,23.89
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,22.85,11.35
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,11.1,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,137.14,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,271.78,209.05
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,370.45,296.81
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,479.66,385.26
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,559.04,447.03
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,638.57,506.14
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,691.57,542.65
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,742.9,576.69
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,782.02,599.9
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,818.5,620.67
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,716.0,546.18
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,597.5,456.08
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,573.24,435.23
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,529.54,400.39
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,710.6,533.25
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,849.02,625.91
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,832.79,611.38
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,805.52,590.97
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,780.17,573.25
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,751.55,553.24
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,719.1,528.55
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,683.37,501.24
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,641.75,470.2
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,597.75,436.74
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,549.72,398.71
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,499.91,358.46
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,447.3,315.85
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,393.63,271.34
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,338.31,224.9
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,282.55,178.1
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,225.6,132.28
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,169.06,91.91
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,103.04,55.73
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,69.85,51.63
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,69.05,51.28
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,68.25,50.9
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,66.26,49.44
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,64.2,47.92
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,56.1,41.45
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,53.27,39.29
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,49.11,35.91
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,44.89,32.34
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,38.37,26.7
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,31.78,20.7
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.95,9.29
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,137.43,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,274.59,209.16
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,373.84,297.51
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,485.2,387.02
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,576.07,456.96
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,667.44,524.05
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,717.76,557.85
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,766.42,589.39
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,798.62,608.79
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,833.26,629.59
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,851.55,638.59
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,866.32,645.32
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,693.76,521.95
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,486.46,365.93
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,494.98,372.21
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,502.23,376.5
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,582.13,434.02
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,652.68,482.84
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,637.16,470.17
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,612.0,451.49
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,549.23,404.41
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,485.25,356.66
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,497.05,365.05
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,497.76,364.69
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,478.84,349.25
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,455.79,330.17
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,432.03,308.13
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,389.66,268.36
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,324.0,222.33
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,296.68,209.56
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,238.15,153.2
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,160.47,84.76
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,105.85,59.07
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,70.01,51.78
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,68.86,51.14
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,67.68,50.46
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,66.67,49.8
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,65.7,49.19
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,57.48,42.61
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,54.72,40.5
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,51.3,37.75
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,47.95,34.9
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,40.77,28.67
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,33.51,22.03
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,19.84,7.76
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,8.54,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,148.44,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,302.29,227.09
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,404.41,316.51
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,511.27,400.5
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,447.81,354.36
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,363.24,288.46
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,566.54,445.89
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,763.68,585.7
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,798.05,606.65
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,829.54,626.78
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,469.64,367.05
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,59.8,42.16
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,151.45,114.91
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,247.26,188.24
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,272.88,207.09
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,281.87,213.52
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,576.94,440.88
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,799.82,599.12
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,623.64,468.84
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,425.31,318.24
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,397.52,297.93
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,371.39,278.28
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,501.04,377.68
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,582.19,436.35
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,535.04,398.2
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,486.84,358.73
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,435.79,316.59
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,383.92,272.72
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,330.71,226.79
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,277.84,181.48
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,224.36,151.27
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,222.86,164.89
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,197.27,145.86
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,164.9,131.13
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,123.51,97.7
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,85.53,66.55
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,83.65,65.35
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,81.74,64.1
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,77.78,61.07
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,73.72,57.87
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,64.08,49.74
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,56.28,42.97
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,45.87,33.69
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,35.23,23.88
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,20.89,7.66
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,6.83,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,146.89,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,299.88,235.16
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,401.82,331.77
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,508.6,421.93
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,582.64,481.86
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,656.83,538.83
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,708.2,575.41
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,757.86,609.25
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,792.36,629.87
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,819.15,644.39
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,713.11,563.2
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,586.0,461.96
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,599.89,469.44
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,611.57,474.43
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,750.74,577.61
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,850.67,645.31
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,826.83,625.83
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,807.67,610.74
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,782.02,590.75
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,753.0,568.33
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,718.89,541.27
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,681.79,511.78
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,639.62,479.36
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,595.05,444.42
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,546.67,404.96
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,496.33,363.08
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,443.0,318.62
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,388.59,272.25
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,332.25,223.32
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,275.33,174.33
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,217.86,128.09
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,160.77,88.26
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,95.3,55.23
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,73.05,55.49
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,71.97,54.77
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,70.86,54.04
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,67.49,51.4
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,63.96,48.61
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,60.88,46.27
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,52.96,39.73
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,47.99,35.6
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,42.91,31.19
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,36.26,25.29
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,29.56,18.98
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,14.53,2.59
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,193.79,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,385.39,298.4
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,489.44,398.97
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,597.13,488.02
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,666.84,542.13
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,736.12,592.58
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,783.73,624.52
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,829.14,653.57
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,859.58,671.39
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,877.46,680.06
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,813.6,630.89
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,718.05,559.01
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,725.52,561.71
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,729.92,561.52
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,824.92,627.69
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,889.24,668.59
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,870.36,652.9
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,847.63,635.52
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,818.82,615.36
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,786.45,592.83
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,748.53,564.08
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,707.6,532.2
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,662.67,497.85
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,615.14,460.66
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,563.69,419.5
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,510.32,375.63
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,453.89,328.15
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,396.19,278.46
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,336.86,226.82
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,277.1,175.22
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,216.23,125.49
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,155.63,83.1
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,95.62,56.59
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,74.46,57.16
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,72.65,55.95
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,62.85,47.96
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,61.55,47.13
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,60.25,46.3
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,57.31,44.11
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,54.33,41.81
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,50.31,38.41
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,42.5,31.53
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,35.74,25.33
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,28.93,18.71
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,14.21,1.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,137.91,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,348.65,265.95
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,453.72,365.38
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,564.19,454.01
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,638.6,509.3
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,713.25,561.15
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,758.71,588.7
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,808.58,617.92
