Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,72.91,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,243.7,182.73
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,360.99,290.51
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,449.82,364.74
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,540.04,436.08
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,597.55,479.27
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,653.54,519.43
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,695.59,546.78
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,735.03,571.31
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,755.14,581.99
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,767.92,587.44
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,776.34,589.86
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,781.0,589.75
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,775.89,583.07
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,767.03,574.09
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,751.68,561.29
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,732.64,545.57
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,706.7,525.93
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,673.67,501.23
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,641.48,475.73
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,605.81,447.24
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,563.81,414.59
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,519.5,379.33
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,471.83,340.0
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,422.21,298.14
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,369.8,253.81
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,316.33,208.11
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,261.09,161.55
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,205.36,117.15
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,148.89,78.88
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,92.93,54.66
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,63.54,47.19
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,61.97,46.05
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,60.26,44.88
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,58.54,43.68
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,55.93,41.62
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,53.3,39.49
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,49.66,36.62
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,46.02,33.6
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,36.71,25.59
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,31.13,20.49
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,21.83,11.29
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,12.8,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,151.18,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,332.14,247.85
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,462.29,369.67
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,543.42,437.49
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,619.23,497.32
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,671.17,535.94
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,721.08,571.16
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,754.51,592.26
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,784.93,610.54
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,800.67,619.21
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,805.0,619.89
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,808.27,619.98
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,807.85,617.6
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,799.69,609.42
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,787.78,598.87
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,768.08,583.39
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,744.85,565.64
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,716.81,543.23
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,685.5,518.0
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,648.18,488.1
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,608.24,455.78
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,565.03,421.17
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,519.55,383.97
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,470.28,343.1
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,419.52,300.03
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,366.77,254.5
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,313.1,207.82
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,257.4,160.11
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,201.75,115.4
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,145.49,77.38
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,89.99,53.89
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,63.75,47.6
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,63.2,47.29
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,61.52,46.14
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,59.84,44.97
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,57.63,43.25
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,55.46,41.5
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,47.28,34.76
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,43.63,31.7
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,37.74,26.49
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,31.83,21.02
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,22.2,11.3
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,12.8,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,69.17,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,240.04,173.92
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,361.09,288.75
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,447.77,362.3
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,535.39,432.89
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,591.25,475.9
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,645.8,516.13
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,685.12,542.73
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,717.67,563.57
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,505.37,399.96
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,243.71,189.6
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,350.2,273.6
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,437.19,339.56
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,614.03,475.69
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,752.2,576.57
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,729.62,557.67
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,710.01,541.47
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,684.96,520.53
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,656.71,497.09
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,499.1,376.58
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,342.5,256.57
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,352.86,264.18
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,354.99,264.94
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,363.85,269.84
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,363.89,266.94
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,346.28,245.19
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,304.51,200.97
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,230.83,155.0
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,216.89,159.81
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,194.84,144.04
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,174.09,130.23
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,157.17,123.78
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,150.7,118.88
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,136.73,108.04
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,120.65,95.32
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,78.41,60.44
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,51.5,37.98
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,47.53,34.73
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,43.53,31.31
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,38.06,26.48
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,32.64,21.43
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,22.19,10.8
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,11.95,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,23.57,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,160.46,112.36
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,277.34,220.94
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,364.31,295.51
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,454.73,369.89
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,239.56,196.86
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.23,1.19
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,102.2,79.49
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,210.1,166.43
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,166.1,129.72
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,139.64,107.28
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,307.33,241.24
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,443.64,344.84
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,381.38,294.64
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,308.0,236.54
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,388.04,297.55
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,449.24,342.54
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,448.43,340.76
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,446.05,337.99
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,441.23,332.86
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,440.01,330.14
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,398.98,298.64
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,366.19,273.43
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,314.23,234.44
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,269.45,201.23
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,301.37,216.55
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,301.17,201.81
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,159.81,104.45
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,84.5,61.63
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,139.48,100.72
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,174.17,129.35
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,123.44,97.04
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,88.94,68.89
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,86.83,67.51
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,84.74,66.09
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,80.73,62.9
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,78.11,60.82
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,70.95,54.89
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,63.63,48.64
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,53.67,39.88
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,42.32,29.62
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,25.79,13.18
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,30.61,16.14
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,54.34,38.69
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,98.98,76.56
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,134.4,106.51
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,164.51,131.58
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,194.15,155.71
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,159.56,126.21
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,116.4,89.76
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,154.94,121.0
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,192.86,151.07
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,243.45,190.62
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,278.23,217.23
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,317.85,247.45
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,355.35,275.44
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,299.85,231.19
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,237.94,182.37
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,260.37,199.4
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,271.61,207.49
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,213.08,162.12
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,165.29,124.97
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,139.56,105.06
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,114.51,85.54
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,199.59,151.21
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,273.55,206.01
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,149.99,112.14
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,24.87,14.45
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,38.99,25.95
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,53.14,37.39
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,31.06,19.62
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.15,3.88
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,13.21,5.66
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,18.57,10.33
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,23.94,15.03
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,21.03,12.57
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,18.13,10.08
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,14.81,7.24
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,11.51,4.35
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.21,1.42
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.87,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.85,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,12.77,3.21
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,22.29,12.61
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,35.73,24.26
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,50.32,36.83
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,65.13,49.42
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,79.67,61.62
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,62.23,46.78
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,48.86,35.41
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,100.19,78.04
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,154.89,122.63
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,183.41,145.32
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,211.25,167.16
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,179.86,141.28
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,150.67,117.29
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,151.02,117.18
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,151.48,117.13
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,82.33,61.5
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,15.75,7.27
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,99.11,74.94
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,181.93,140.45
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,148.95,114.2
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,116.96,88.82
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,124.36,94.79
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,131.54,100.55
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,176.9,136.11
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,212.0,162.97
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,115.3,87.09
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,12.41,4.54
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,56.04,40.35
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,97.61,74.22
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,96.1,76.58
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,94.56,75.48
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,107.2,86.61
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,120.89,98.67
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,107.46,87.43
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,93.72,75.79
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,79.07,63.3
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,65.48,51.45
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,48.92,36.68
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,32.17,21.58
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,18.43,7.24
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.1,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.39,0.41
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.92,4.37
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,16.46,8.33
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,21.43,12.61
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,26.4,16.85
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,31.38,21.0
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,36.38,25.09
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,153.0,122.96
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,275.28,221.46
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,290.42,232.03
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,305.01,242.35
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,235.18,185.78
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,161.35,125.72
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,211.02,165.19
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,269.88,210.73
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,278.63,217.02
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,286.52,222.75
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,288.9,223.79
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,290.54,224.25
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,284.25,219.05
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,277.71,213.69
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,206.4,158.65
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,140.18,107.17
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,123.81,94.38
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,107.75,81.71
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,105.45,80.01
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,103.12,78.28
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,138.35,106.11
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,157.45,121.81
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,152.75,124.06
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,139.22,113.07
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,123.5,100.37
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,115.47,94.04
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,106.23,86.38
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,98.87,80.22
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,84.41,67.9
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,69.59,54.98
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,53.99,40.99
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,38.84,27.13
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,22.89,9.75
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,6.83,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,167.66,103.78
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,294.33,237.66
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,373.3,307.97
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,455.29,377.09
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,518.98,428.07
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,577.89,473.21
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,383.05,315.61
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,163.5,131.0
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,194.52,156.05
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,211.18,168.71
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,340.1,273.25
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,464.53,369.8
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,470.61,372.69
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,475.04,374.88
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,355.13,279.81
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,234.31,182.82
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,240.8,187.89
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,254.48,198.29
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,252.31,195.93
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,249.99,193.53
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,231.2,178.7
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,217.52,167.93
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,144.52,110.61
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,72.42,53.22
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,56.1,40.2
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,39.83,27.06
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,68.19,50.27
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,95.38,72.42
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,91.2,69.15
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,87.03,69.03
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,115.09,93.03
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,141.86,115.87
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,80.82,64.36
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,166.29,95.96
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,318.33,254.25
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,404.56,330.11
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,492.3,402.43
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,550.09,447.87
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,606.71,490.34
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,448.88,364.73
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,244.27,196.61
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,263.25,211.74
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,281.56,225.51
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,153.91,121.83
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,40.6,27.88
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,43.11,29.93
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,45.63,31.93
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,43.56,30.11
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,41.49,28.31
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,92.49,69.56
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,143.99,110.56
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,85.58,63.66
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,28.21,17.3
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,104.33,78.59
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,178.25,136.84
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,174.39,133.66
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,170.53,130.66
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,115.19,87.1
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,59.01,42.32
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,86.55,64.64
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,112.2,85.29
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,94.23,71.0
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,76.29,59.4
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,45.57,33.45
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,7.17
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,42.21,30.88
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,69.05,54.15
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,60.28,46.71
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,51.37,39.08
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,46.64,35.05
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,52.39,39.91
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,41.35,29.96
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,32.39,21.49
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,16.31,4.18
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.39,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,14.82,6.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,23.93,14.4
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,33.06,22.35
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,42.62,30.59
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,52.25,38.76
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,59.12,44.41
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,66.01,49.99
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,78.05,59.88
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,90.0,69.61
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,82.63,63.31
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,75.76,57.48
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,79.18,60.17
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,82.59,62.85
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,101.56,78.13
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,120.41,93.15
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,115.32,88.91
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,110.38,84.84
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,158.09,123.35
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,204.27,160.14
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,182.01,142.24
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,160.69,125.19
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,174.75,136.45
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,187.76,146.76
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,204.62,159.81
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,213.39,166.23
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,197.83,153.91
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,182.83,142.24
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,159.45,124.59
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,130.88,107.03
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,91.17,73.36
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,47.22,35.57
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,38.05,27.7
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,28.9,19.77
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,24.75,16.18
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,20.6,12.55
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,16.88,9.27
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,13.16,5.95
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,9.45,2.58
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.74,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.05,2.12
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,24.36,15.15
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,38.06,26.73
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,52.65,38.87
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,67.28,50.91
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,74.41,56.72
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,81.73,62.67
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,57.73,42.56
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,34.0,22.72
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,58.18,42.75
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,82.48,62.72
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,76.19,57.37
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,69.92,52.1
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,75.36,56.56
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,80.77,60.98
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,89.35,67.88
