Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,97.77,74.64
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,89.17,67.69
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,80.63,60.81
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,64.83,47.95
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,48.95,34.96
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,44.77,31.58
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,29.67
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,42.65,31.54
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,44.72,33.43
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,40.13,29.59
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,35.54,25.72
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,30.55,21.38
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,25.57,17.01
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,20.6,12.63
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,15.63,8.19
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.09,4.05
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,24.34,4.6
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,55.23,39.86
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,92.51,73.19
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,128.16,104.53
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,158.84,131.13
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,188.92,156.61
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,253.91,210.46
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,303.28,250.17
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,337.0,276.17
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,369.51,300.72
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,342.8,276.83
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,301.72,242.11
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,242.48,193.69
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,177.35,140.19
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,352.52,281.92
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,505.24,397.99
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,516.5,404.94
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,531.99,415.33
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,559.51,434.7
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,565.57,436.36
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,437.19,337.3
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,327.37,253.56
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,346.68,266.14
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,352.27,265.8
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,319.47,238.14
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,286.92,210.81
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,253.19,181.52
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,211.72,147.56
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,170.86,119.44
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,129.97,105.72
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,118.56,96.38
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,107.48,87.21
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,100.68,81.8
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,93.66,76.12
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,83.98,67.91
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,73.93,59.26
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,64.07,50.81
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,53.87,41.81
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,42.1,31.11
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,30.0,19.75
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,15.13,1.43
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,26.97,3.17
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,60.62,44.46
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,95.77,76.17
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,129.28,105.58
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,158.62,131.01
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,187.24,155.21
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,184.52,151.7
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,181.71,148.0
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,103.7,82.42
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,49.71,36.42
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,75.06,57.34
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,101.8,78.96
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,59.78,44.16
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,19.86,10.95
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,142.73,112.24
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,267.61,210.82
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,246.75,193.53
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,220.35,172.43
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,301.77,236.16
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,373.13,289.53
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,322.3,249.61
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,274.39,212.59
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,328.79,251.54
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,360.81,269.74
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,313.89,233.0
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,274.61,203.57
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,230.08,171.48
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,198.83,151.02
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,181.01,134.28
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,148.17,119.98
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,104.32,83.54
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,67.12,52.19
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,65.16,50.79
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,57.95,44.81
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,54.94,42.31
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,51.91,39.72
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,47.53,35.95
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,43.13,31.99
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,36.02,25.47
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,28.85,18.45
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,14.18,0.03
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,176.41,30.35
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,345.39,276.36
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,431.4,357.89
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,519.76,433.38
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,575.43,479.04
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,624.94,517.49
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,661.48,543.34
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,695.3,566.06
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,715.81,578.72
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,732.97,588.67
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,739.0,590.24
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,741.42,589.29
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,735.78,583.45
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,726.49,575.13
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,704.88,556.56
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,685.61,538.89
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,660.83,518.05
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,632.87,494.58
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,599.74,466.22
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,563.68,435.19
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,523.2,400.86
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,480.47,364.01
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,434.69,323.45
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,387.3,280.92
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,336.74,235.96
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,285.27,190.24
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,232.24,144.8
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,172.57,97.91
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,113.37,73.24
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,130.48,105.82
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,128.26,104.18
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,132.02,107.63
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,122.63,100.14
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,112.91,92.3
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,85.06,68.54
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,58.61,45.7
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,53.3,41.12
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,47.94,36.29
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,39.35,28.41
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,30.6,19.9
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,14.44,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,144.96,0.96
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,288.22,227.42
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,376.0,309.79
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,466.18,386.63
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,488.69,405.3
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,509.06,420.54
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,553.83,453.74
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,596.41,483.56
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,654.13,523.4
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,708.06,558.88
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,716.91,561.69
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,722.27,562.51
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,716.29,554.89
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,710.26,547.0
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,695.97,532.53
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,678.25,515.74
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,654.37,497.07
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,627.32,475.89
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,595.2,450.24
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,560.34,422.05
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,499.54,375.27
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,441.72,330.78
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,404.37,299.64
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,366.06,267.0
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,330.99,233.44
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,286.09,190.54
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,233.89,146.83
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,181.71,106.58
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,127.7,74.9
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,88.78,70.22
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,83.22,65.75
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,77.44,61.02
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,75.11,59.32
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,72.79,57.6
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,69.9,55.24
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,67.09,52.85
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,60.89,47.51
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,51.6,39.27
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,41.29,29.93
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,30.83,19.91
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,15.54,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,141.13,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,282.52,221.13
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,372.1,306.28
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,466.8,386.75
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,528.82,437.55
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,589.67,485.05
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,632.61,516.99
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,673.06,546.01
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,695.75,560.53
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,715.25,572.46
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,721.69,573.51
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,728.99,575.3
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,725.56,570.22
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,718.45,562.4
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,704.13,549.06
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,686.21,533.03
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,661.37,512.59
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,633.32,489.52
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,600.04,461.52
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,566.3,432.51
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,525.29,398.04
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,482.05,361.1
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,435.54,320.3
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,387.37,277.49
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,336.45,232.63
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,284.59,187.04
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,231.07,141.39
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,177.39,99.8
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,115.73,61.11
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,64.53,49.1
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,63.2,48.15
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,61.88,47.16
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,59.71,45.55
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,57.52,43.9
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,54.43,41.34
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,51.31,38.69
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,42.92,31.56
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,38.67,27.83
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,32.17,21.93
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,25.64,15.46
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,12.58,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,195.36,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,394.08,306.51
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,479.25,392.84
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,566.16,466.96
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,620.0,510.51
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,672.39,550.03
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,698.07,566.25
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,728.51,584.99
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,746.36,593.22
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,760.87,598.64
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,765.53,597.08
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,766.5,592.99
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,759.21,584.7
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,748.16,574.02
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,730.65,558.35
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,709.48,539.27
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,681.92,516.29
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,651.02,490.73
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,615.75,461.66
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,577.64,430.09
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,534.8,395.33
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,489.57,357.92
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,440.73,316.44
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,390.15,272.76
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,337.46,227.26
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,283.65,180.86
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,227.93,134.51
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,171.94,92.14
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,115.36,58.86
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,63.24,47.79
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,61.8,46.76
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,60.29,45.62
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,57.91,43.74
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,49.71,36.89
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,47.06,34.72
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,44.41,32.49
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,40.79,29.4
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,37.2,26.19
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,30.78,20.38
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,24.36,14.04
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,11.89,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,187.49,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,369.61,282.02
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,457.04,370.89
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,545.62,445.49
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,602.42,491.31
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,657.73,533.23
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,691.82,556.31
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,723.13,576.24
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,742.5,586.93
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,751.35,589.69
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,756.79,588.82
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,758.59,585.37
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,752.12,581.09
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,741.94,573.92
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,724.87,560.38
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,704.21,542.75
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,677.9,520.68
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,648.25,495.87
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,613.41,466.99
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,575.54,435.25
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,533.26,400.12
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,488.57,362.25
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,440.29,320.73
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,390.31,276.97
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,337.99,230.79
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,284.57,183.83
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,229.25,137.11
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,173.67,94.59
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,117.49,61.37
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,66.53,50.62
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,64.77,49.3
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,62.94,47.89
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,54.34,40.82
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,52.69,39.61
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,49.76,37.25
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,46.8,34.82
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,42.85,31.48
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,38.93,28.0
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,32.12,21.81
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,25.3,14.99
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,11.36,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,140.14,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,346.2,261.42
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,436.17,355.23
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,529.28,434.5
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,398.54,331.28
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,234.3,193.62
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,259.12,213.78
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,283.13,232.31
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,386.0,316.37
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,472.19,384.9
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,631.53,510.94
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,749.55,599.19
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,540.32,433.22
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,294.98,233.13
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,526.5,420.05
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,697.39,551.08
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,671.07,528.29
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,641.49,503.42
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,606.05,472.69
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,567.99,439.47
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,526.14,403.42
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,482.04,364.83
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,434.04,321.83
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,384.44,276.92
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,332.85,230.58
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,280.4,183.83
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,226.32,137.65
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,172.23,95.92
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,117.42,63.15
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,68.64,52.64
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,59.84,45.35
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,59.07,44.83
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,57.17,43.42
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,55.26,41.99
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,53.2,40.3
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,47.05,35.02
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,42.82,31.37
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,38.6,27.57
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,32.47,21.93
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,26.44,15.66
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,13.04,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,46.61,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,143.89,102.41
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,235.3,188.5
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,346.02,281.98
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,410.89,337.08
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,476.25,390.92
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,529.58,434.34
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,588.55,481.11
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,618.82,505.07
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,646.02,526.46
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,668.13,543.02
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,686.35,556.4
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,346.87,285.92
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,8.26,1.21
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,213.0,171.71
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,409.08,327.76
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,265.86,212.11
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,122.34,94.77
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,197.27,155.58
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,263.48,208.15
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,223.55,176.02
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,185.3,145.41
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,243.27,190.4
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,289.18,224.05
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,251.11,194.23
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,217.9,169.01
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,203.73,157.55
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,189.3,146.19
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,163.89,127.66
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,149.93,123.68
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,138.46,114.2
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,126.83,104.51
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,115.38,95.09
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,103.78,85.43
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,70.74,56.83
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,50.24,38.89
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,45.71,34.88
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,41.18,30.68
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,33.1,23.16
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,24.87,14.82
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,12.23,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,175.92,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,408.01,307.96
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,499.71,419.74
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,591.85,502.52
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,647.4,551.26
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,694.4,590.4
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,728.04,615.85
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,759.04,638.0
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,776.72,649.1
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,790.92,657.24
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,794.43,655.83
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,794.13,651.62
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,786.23,643.66
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,774.41,632.94
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,755.32,616.03
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,732.49,594.87
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,704.67,569.43
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,673.31,541.05
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,636.0,507.98
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,595.7,472.15
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,551.4,433.36
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,504.54,391.59
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,453.71,345.04
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,401.02,296.19
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,345.98,245.45
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,289.78,193.93
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,231.82,142.93
