Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,173.46,96.61
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,114.71,60.91
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,63.28,50.16
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,62.4,49.55
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,61.48,48.87
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,59.04,46.95
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,56.52,44.91
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,48.35,37.71
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,45.68,35.34
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,42.02,32.13
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,38.43,28.78
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,31.96,22.65
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,25.53,15.71
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,12.47,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,166.26,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,386.05,282.18
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,481.35,398.31
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,575.76,480.24
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,631.81,527.5
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,686.22,570.69
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,712.47,589.19
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,742.81,609.81
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,760.78,621.13
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,775.37,629.63
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,780.01,630.9
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,780.87,629.36
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,773.6,621.2
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,762.46,610.45
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,744.35,594.86
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,722.52,575.31
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,694.4,551.95
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,662.87,525.65
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,626.2,494.04
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,586.48,459.52
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,542.67,421.93
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,496.39,381.41
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,446.66,336.63
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,395.13,289.51
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,341.04,240.23
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,285.81,190.12
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,229.05,140.4
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,171.99,95.45
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,113.96,60.59
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,63.66,50.09
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,62.15,48.93
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,60.57,47.69
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,58.14,45.78
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,55.62,43.76
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,47.43,36.59
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,44.74,34.21
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,41.07,31.07
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,37.46,27.79
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,30.99,21.67
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,24.54,14.72
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,11.99,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,134.86,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,329.55,233.53
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,426.4,354.46
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,513.99,432.77
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,573.99,483.85
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,632.37,530.5
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,668.85,556.59
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,702.57,579.13
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,722.29,592.78
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,738.62,603.41
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,738.07,599.83
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,740.84,599.45
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,734.74,592.92
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,725.0,583.83
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,708.16,567.73
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,687.82,548.36
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,662.25,525.56
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,633.41,500.03
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,599.16,470.06
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,561.96,437.32
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,520.24,401.29
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,476.23,362.62
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,428.79,319.78
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,379.77,275.04
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,328.0,228.3
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,275.32,181.07
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,221.55,134.91
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,167.78,93.39
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,113.35,61.18
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,66.72,51.71
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,58.65,44.94
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,58.54,44.97
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,56.6,43.51
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,54.66,42.03
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,52.2,39.96
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,49.79,37.86
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,41.46,30.65
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,37.16,26.77
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,30.57,20.69
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,23.99,13.72
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,11.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,4.69,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,9.04,0.39
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,18.55,9.56
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,28.09,17.91
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,38.89,27.28
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,50.57,37.31
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,61.78,46.72
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,72.88,55.88
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,178.01,144.61
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,290.45,236.4
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,183.04,147.17
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,92.19,70.73
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,98.05,75.28
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,103.88,79.73
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,99.12,75.56
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,94.56,71.61
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,122.13,93.79
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,149.32,115.49
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,177.87,138.24
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,205.02,159.67
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,202.69,157.61
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,200.29,155.57
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,135.42,104.0
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,71.53,52.75
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,106.51,81.09
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,139.45,107.59
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,156.89,121.1
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,171.19,132.16
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,112.1,85.63
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,49.73,37.17
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,28.1,18.67
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.07
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.11,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.28,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.46,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.23,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,121.28,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,297.68,191.05
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,406.22,334.37
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,502.81,420.99
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,564.71,474.55
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,625.25,524.13
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,665.15,554.5
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,702.33,581.56
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,723.19,595.25
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,740.66,606.02
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,741.45,603.06
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,745.45,602.67
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,740.02,596.75
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,730.87,588.24
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,715.0,573.13
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,695.48,554.8
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,669.83,531.71
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,640.81,505.84
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,606.26,475.63
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,568.65,442.57
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,526.67,406.22
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,482.26,367.12
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,434.63,324.1
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,385.17,278.91
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,332.41,231.23
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,278.58,182.91
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,223.47,135.46
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,168.0,92.52
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,111.74,59.35
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,63.89,49.7
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,62.07,48.29
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,60.18,46.78
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,57.76,44.9
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,49.87,38.21
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,47.21,35.94
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,44.55,33.61
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,40.49,30.09
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,36.46,26.41
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,29.99,20.38
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,23.56,13.38
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,11.54,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,115.85,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,284.6,169.65
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,384.37,311.51
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,477.8,393.44
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,539.43,444.81
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,600.47,492.71
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,630.8,515.25
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,664.36,539.24
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,687.09,554.75
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,706.49,567.34
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,713.25,570.62
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,716.46,571.17
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,713.22,566.49
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,706.31,558.73
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,690.46,544.21
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,671.2,527.11
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,646.86,505.94
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,619.3,482.12
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,585.05,453.09
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,550.68,423.35
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,511.54,390.13
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,470.13,354.33
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,424.68,314.11
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,375.08,270.02
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,324.49,225.13
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,273.06,179.71
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,220.33,135.13
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,167.85,95.08
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,114.6,63.66
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,69.81,54.34
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,68.53,53.42
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,67.3,52.5
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,64.85,50.63
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,57.21,44.24
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,54.44,41.91
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,51.69,39.52
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,46.84,35.34
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,41.98,30.95
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,34.32,23.82
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,26.62,15.52
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,13.66,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,60.48,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,169.53,89.33
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,268.79,214.83
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,359.79,295.64
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,251.01,207.88
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,124.12,99.83
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,144.77,117.35
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,165.12,134.01
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,107.43,85.41
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,68.49,52.16
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,53.46,39.46
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,38.9,27.16
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,144.14,115.17
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,251.09,201.86
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,133.53,105.68
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,27.32,17.23
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,55.21,40.47
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,83.3,63.64
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,79.07,60.08
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,74.88,56.61
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,62.76,46.58
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,50.65,36.57
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,71.11,53.53
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,91.19,70.09
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,115.03,89.69
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,137.64,108.2
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,132.73,104.33
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,127.84,100.52
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,104.94,82.04
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,82.07,66.39
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,85.12,69.23
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,87.95,71.88
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,78.67,63.91
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,69.29,55.81
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,74.09,60.13
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,85.82,70.41
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,73.4,59.4
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,60.7,47.88
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,44.42,32.95
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,27.71,16.61
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,15.36,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,26.86,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,73.53,32.11
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,164.44,132.27
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,233.92,195.76
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,283.93,240.08
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,334.04,282.79
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,378.98,319.51
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,440.72,367.8
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,443.31,367.71
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,459.93,378.4
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,439.41,358.3
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,403.57,326.86
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,427.15,343.56
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,435.1,347.85
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,435.28,345.83
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,434.0,342.76
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,436.59,343.7
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,436.85,342.65
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,423.91,330.78
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,409.48,317.71
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,407.86,314.55
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,403.52,308.21
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,393.35,294.63
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,364.72,264.72
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,245.14,178.68
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,172.32,133.36
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,161.58,125.24
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,151.19,117.29
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,140.79,109.41
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,130.97,106.7
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,128.44,104.83
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,131.17,107.4
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,119.9,98.27
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,108.37,88.79
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,95.12,77.52
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,81.58,65.82
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,67.14,53.22
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,52.4,40.1
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,37.72,26.82
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,21.97,11.78
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,73.14,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,190.66,76.62
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,300.01,241.38
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,399.13,331.87
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,465.33,390.34
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,530.83,445.41
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,445.07,373.36
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,345.28,287.87
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,369.15,306.72
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,391.71,323.8
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,253.39,207.98
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,114.85,90.12
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,146.06,115.68
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,176.63,140.26
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,260.48,208.53
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,340.08,271.67
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,273.54,217.0
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,214.85,168.88
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,160.14,124.58
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,108.29,82.52
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,96.88,73.31
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,85.63,64.22
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,84.76,63.41
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,83.88,62.6
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,171.83,130.83
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,241.31,182.34
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,223.15,166.1
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,201.85,148.39
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,174.49,129.24
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,142.85,115.98
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,109.52,88.09
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,78.74,62.09
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,76.0,60.03
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,73.29,57.94
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,68.87,54.2
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,64.43,50.35
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,54.93,42.06
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,47.79,35.62
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,37.06,25.78
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,26.17,14.68
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,14.51,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,55.12,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,152.76,44.55
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,258.41,202.13
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,351.45,286.8
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,410.55,338.45
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,474.13,391.22
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,521.97,429.63
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,567.69,464.99
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,599.76,490.14
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,628.51,512.04
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,675.87,546.95
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,722.95,581.09
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,720.88,578.42
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,709.69,568.8
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,698.79,557.73
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,684.03,543.53
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,660.41,522.66
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,633.37,498.89
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,547.09,428.46
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,460.21,358.5
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,482.03,372.16
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,480.42,364.66
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,433.5,322.4
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,384.56,277.85
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,332.23,230.33
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,278.82,182.29
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,224.22,135.4
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,169.37,93.18
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,113.21,60.27
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,65.16,50.43
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,84.04,66.75
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,117.58,95.55
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,84.06,67.19
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,51.41,39.21
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,48.78,36.99
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,46.17,34.7
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,42.16,31.3
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,38.2,27.75
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,28.75,19.13
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,22.45,12.1
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,79.61,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,201.09,40.78
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,322.28,257.77
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,430.41,357.61
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,498.71,416.88
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,566.72,472.59
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,387.04,324.4
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,162.89,132.91
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,447.16,372.2
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,690.48,559.55
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,510.56,413.65
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,306.66,246.09
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,519.68,417.99
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,697.43,552.17
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,683.12,536.62
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,665.37,519.71
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,642.49,499.54
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,616.3,476.67
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,584.54,448.8
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,552.12,419.88
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,512.85,386.73
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,471.18,350.98
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,425.84,311.6
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,378.61,269.93
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,328.27,225.56
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,276.91,180.49
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,223.9,135.48
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,170.37,94.57
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,116.12,63.14
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,61.96,47.47
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,60.13,46.07
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,58.29,44.6
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,56.3,43.1
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,54.31,41.57
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,51.0,38.85
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,47.68,36.03
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,43.32,32.25
