Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,38.99,28.32
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,29.09,19.34
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,22.4,11.97
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,11.52,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,105.87,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,254.14,18.98
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,371.58,299.79
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,485.74,408.05
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,551.11,466.89
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,615.42,521.64
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,658.31,555.92
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,698.66,586.56
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,715.09,596.95
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,735.15,609.72
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,745.07,614.3
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,751.3,615.99
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,747.12,609.26
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,739.08,599.79
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,723.71,584.34
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,704.53,565.7
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,679.2,543.41
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,650.32,518.1
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,615.33,486.99
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,577.17,452.94
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,534.58,415.75
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,489.38,375.6
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,440.55,331.02
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,389.69,284.07
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,336.04,235.0
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,281.13,185.12
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,224.76,136.04
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,167.85,91.5
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,109.65,56.72
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,58.97,46.08
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,58.07,45.44
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,57.12,44.72
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,54.98,43.04
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,52.75,41.26
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,49.21,38.26
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,41.72,31.66
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,37.92,28.29
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,34.15,24.78
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,27.97,18.91
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,21.84,11.9
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,10.24,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,98.1,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,236.59,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,356.67,285.25
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,460.85,385.41
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,518.93,437.1
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,584.92,491.78
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,624.95,522.67
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,662.41,550.04
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,686.37,566.79
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,707.02,580.5
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,715.84,584.89
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,721.02,586.47
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,717.38,582.04
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,710.02,574.34
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,690.64,556.19
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,673.01,539.1
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,649.2,518.46
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,622.13,495.02
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,590.12,466.53
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,555.1,435.25
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,515.06,400.39
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,472.67,362.84
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,426.71,321.01
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,378.99,277.1
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,328.86,231.44
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,277.66,185.13
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,224.52,139.16
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,171.18,97.59
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,117.27,65.3
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,62.74,49.17
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,61.25,48.02
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,59.77,46.85
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,57.43,45.01
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,55.08,43.13
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,52.2,40.65
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,49.35,38.12
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,44.61,34.02
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,36.61,26.84
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,29.95,20.54
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,23.3,12.97
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,11.95,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,15.66,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,89.14,66.76
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,140.62,115.64
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,180.3,151.82
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,219.22,186.48
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,251.59,214.31
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,283.48,240.91
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,259.79,218.78
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,221.42,184.53
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,250.32,207.77
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,278.14,229.45
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,405.55,334.01
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,513.21,418.72
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,329.64,268.59
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,142.94,112.98
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,108.13,84.51
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,74.85,56.94
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,119.49,93.61
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,163.34,129.01
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,176.43,139.73
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,188.6,149.71
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,117.46,91.8
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,46.46,33.28
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,47.29,34.03
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,48.11,34.76
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,79.59,61.07
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,108.56,85.18
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,135.25,105.88
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,153.29,128.45
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,107.46,89.01
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,53.87,42.19
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,48.02,37.22
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,42.19,32.18
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,36.36,27.01
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,30.54,21.79
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,24.32,16.17
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,18.12,10.5
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,12.33,5.13
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.57,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.41,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,18.13,10.3
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,32.22,22.61
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,19.8,11.7
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,7.42,0.83
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.84,1.18
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,8.25,1.53
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,68.54,53.55
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,131.62,106.92
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,132.66,107.6
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,133.76,108.41
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,106.87,85.66
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,80.72,63.47
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,46.05,33.9
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,11.58,4.32
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.99,4.68
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,12.41,5.04
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,91.08,72.23
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,163.26,132.8
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,132.85,107.51
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,103.29,82.97
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,71.86,56.34
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,38.07,28.82
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,40.97,31.52
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,43.87,34.23
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,39.7,30.53
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,35.53,26.81
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,30.55,22.3
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,25.57,17.75
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,20.18,12.8
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,14.81,7.8
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,10.27,3.5
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.46,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,7.8,0.49
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,13.16,5.59
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,19.36,11.19
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,25.57,16.77
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,31.79,22.25
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,38.02,27.66
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,24.34,15.66
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,10.71,3.71
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,23.53,14.84
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,36.4,25.88
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,34.33,24.03
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,32.27,22.2
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,42.26,30.67
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.09
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,93.2,73.86
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,134.64,108.78
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,161.73,131.32
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,187.64,152.65
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,167.47,135.81
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,148.31,119.9
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,126.73,101.74
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,105.67,84.01
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,115.64,92.48
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,125.15,100.55
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,132.61,106.84
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,139.08,112.33
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,132.51,107.07
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,126.0,106.64
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,93.4,78.02
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,58.04,46.64
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,51.78,41.22
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,45.52,35.73
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,38.86,29.74
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,32.21,23.69
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,25.57,17.58
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,18.94,11.42
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,13.16,5.98
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.39,0.29
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.84,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.43,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,3.69,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,6.56,0.0
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,9.86,2.96
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,13.16,5.95
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,16.46,8.89
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,19.78,11.79
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,23.09,14.69
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,26.42,17.57
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,29.33,20.02
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,32.24,22.46
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,24.79,15.93
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.44
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,139.42,114.35
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,264.53,217.02
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,210.07,171.32
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,154.33,124.96
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,138.97,112.06
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,124.25,99.59
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,143.02,115.22
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,160.97,130.0
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,179.75,145.29
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,196.66,158.86
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,174.24,140.62
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,153.23,123.71
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,147.73,119.12
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,142.16,114.48
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,142.75,115.02
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,141.85,120.26
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,114.83,96.82
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,86.34,71.87
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,77.8,64.44
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,69.17,56.85
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,56.28,45.34
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,55.59,44.69
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,50.06,39.64
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,44.5,34.36
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,34.81,25.09
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,24.9,14.42
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,12.8,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,148.65,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,317.72,242.05
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,438.46,370.04
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,500.25,428.54
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,570.39,490.36
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,616.58,529.93
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,660.33,565.86
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,684.58,583.78
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,705.59,598.49
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,715.2,604.04
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,715.18,601.87
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,607.43,509.78
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,471.04,393.56
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,468.8,389.77
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,464.83,384.21
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,315.01,259.64
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,172.97,139.91
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,150.6,121.05
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,129.3,103.05
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,124.66,99.18
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,120.13,95.4
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,122.14,96.92
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,124.06,98.37
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,141.48,112.72
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,157.42,125.75
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,109.21,86.07
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,59.76,44.98
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,58.08,43.75
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,56.39,44.6
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,57.63,45.81
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,58.88,47.03
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,52.61,41.64
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,46.35,36.19
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,49.56,39.12
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,63.46,51.57
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,56.96,45.64
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,47.41,36.8
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,37.27,27.18
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,27.04,16.15
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,14.94,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,109.07,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,264.33,197.05
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,374.54,313.62
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,446.17,378.33
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,517.77,438.84
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,561.45,473.83
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,603.12,505.47
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,631.65,525.54
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,657.26,542.67
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,668.62,547.94
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,673.45,548.22
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,438.79,361.52
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,167.64,135.93
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,211.01,172.28
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,242.51,197.3
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,348.11,282.87
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,441.71,354.67
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,426.32,339.79
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,410.09,325.0
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,375.95,297.06
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,344.09,271.08
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,321.22,251.38
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,301.56,234.02
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,275.44,211.94
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,249.89,190.5
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,204.23,157.05
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,172.85,136.0
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,154.21,115.92
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,120.47,100.15
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,124.04,103.3
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,131.06,109.33
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,120.1,100.22
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,108.87,90.83
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,79.97,65.63
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,58.62,46.82
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,52.38,41.34
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,46.07,35.51
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,36.41,26.37
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,24.86,14.41
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,13.66,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,20.14,9.48
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,36.82,26.18
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,58.97,46.46
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,79.87,65.56
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,102.56,86.14
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,125.06,106.21
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,87.0,72.14
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,55.53,43.78
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,101.84,84.56
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,149.68,126.01
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,132.18,110.36
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,116.26,96.17
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,147.58,123.26
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,178.17,149.45
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,224.4,189.08
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,259.38,218.62
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,239.27,200.96
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,220.69,184.8
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,244.76,205.24
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,265.21,222.19
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,291.8,242.41
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,306.71,251.1
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,267.17,217.64
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,234.41,191.07
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,206.47,168.05
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,186.11,152.27
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,160.23,132.34
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,138.45,121.19
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,133.65,117.12
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,121.42,106.24
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,110.67,96.64
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,99.78,86.82
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,87.44,75.56
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,74.97,64.02
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,61.06,51.06
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,46.98,37.75
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,33.1,24.4
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,19.0,10.19
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.82,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,128.9,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,293.83,214.5
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,419.64,358.93
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,490.31,425.96
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,554.88,483.29
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,354.71,312.71
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,93.93,78.19
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,108.41,91.09
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,122.78,103.38
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,135.11,113.76
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,147.38,123.93
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,157.17,132.09
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,166.87,140.11
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,173.38,145.08
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,179.8,149.95
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,435.88,367.09
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,625.09,513.48
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,593.44,482.29
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,558.78,450.18
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,519.34,414.57
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,477.45,376.26
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,432.13,334.03
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,384.96,289.64
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,334.6,242.78
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,283.08,195.06
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,229.88,147.71
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,176.36,104.26
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,122.13,69.44
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,68.4,56.44
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,61.43,50.38
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,62.1,51.11
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,59.79,49.13
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,57.48,47.14
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,54.25,44.24
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,51.02,41.27
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,42.53,33.52
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,38.21,29.39
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,31.18,22.5
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,24.13,14.44
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,12.38,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
