Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,74.38,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,228.49,159.29
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,346.72,292.35
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,423.14,363.07
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,499.56,429.76
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,312.87,271.89
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,75.11,60.79
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,107.45,89.45
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,139.29,116.88
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,435.37,373.46
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,674.15,564.47
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,416.02,351.6
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,126.55,103.24
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,150.62,123.85
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,174.01,143.15
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,156.9,128.44
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,140.88,114.75
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,148.93,121.26
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,156.66,127.42
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,156.02,126.82
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,155.36,126.24
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,161.38,130.98
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,166.8,135.17
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,160.35,129.86
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,154.07,124.75
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,116.69,93.51
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,79.43,62.23
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,85.74,67.73
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,91.59,76.25
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,69.31,56.59
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,65.34,53.19
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,63.15,51.45
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,60.97,49.7
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,56.83,46.02
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,52.62,42.19
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,47.76,37.8
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,42.9,33.21
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,34.38,25.01
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,25.75,15.58
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,12.72,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,90.12,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,245.7,161.63
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,367.57,303.1
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,440.13,371.03
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,513.24,434.98
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,558.77,473.84
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,602.5,509.59
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,626.23,527.37
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,651.95,546.1
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,388.1,327.71
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,89.26,70.13
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,95.97,75.64
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,102.66,80.92
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,142.42,113.8
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,181.51,145.62
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,185.91,148.95
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,190.19,152.22
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,259.46,208.4
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,321.15,256.88
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,371.37,295.35
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,405.08,318.14
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,373.4,289.03
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,340.65,258.92
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,246.21,187.32
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,183.33,144.14
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,194.55,149.01
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,199.31,148.73
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,162.84,124.61
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,142.21,117.68
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,89.53,72.56
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,25.6,16.9
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,23.1,14.8
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,20.61,12.67
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,17.71,10.14
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,14.81,7.58
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,25.71,17.26
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,41.28,30.83
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,33.54,23.48
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,25.75,15.04
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,12.71,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,91.04,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,248.48,159.28
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,374.86,312.2
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,447.15,380.48
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,520.05,443.89
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,567.17,483.32
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,607.99,515.75
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,636.43,536.49
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,661.79,553.96
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,674.45,560.97
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,683.62,565.13
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,683.31,561.87
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,679.39,555.17
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,668.45,543.02
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,653.93,528.07
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,628.59,504.69
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,604.14,481.71
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,574.92,455.12
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,542.54,425.72
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,505.43,392.49
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,465.86,356.71
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,421.79,316.24
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,375.95,273.89
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,327.81,230.71
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,278.52,186.6
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,227.08,142.02
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,175.4,100.98
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,123.05,67.8
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,64.0,50.62
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,59.95,47.3
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,59.52,47.04
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,57.57,45.53
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,55.64,44.01
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,52.78,41.53
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,49.95,39.0
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,41.55,31.5
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,37.23,27.45
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,30.2,20.79
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,23.13,13.2
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,11.39,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,52.37,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,201.07,119.74
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,320.6,261.52
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,398.09,332.52
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,475.98,399.39
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,529.48,443.77
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,581.11,484.36
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,427.86,357.55
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,249.44,206.31
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,472.63,392.57
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,666.57,544.2
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,668.97,543.26
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,667.75,540.55
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,659.29,531.28
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,647.12,519.07
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,626.45,500.99
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,602.5,480.1
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,574.19,454.85
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,544.79,428.06
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,507.08,395.07
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,466.93,359.37
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,422.89,319.18
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,377.02,276.83
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,328.64,232.96
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,279.1,188.1
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,227.35,142.54
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,175.16,100.46
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,122.35,66.44
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,70.04,55.75
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,57.53,44.98
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,57.38,44.96
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,55.75,43.72
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,54.15,42.49
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,51.24,39.96
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,48.34,37.38
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,44.03,33.59
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,36.48,26.74
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,29.82,20.48
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,23.15,13.32
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,11.38,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,182.13,104.2
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,330.87,274.53
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,408.52,346.76
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,486.82,414.32
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,534.45,453.5
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,580.21,488.83
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,611.7,511.5
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,640.34,531.03
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,439.7,366.44
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,206.0,169.4
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,166.26,136.04
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,141.35,114.32
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,151.75,122.66
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,161.92,130.63
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,166.38,133.81
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,170.74,136.92
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,152.56,121.63
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,135.33,107.23
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,145.23,115.32
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,154.66,122.93
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,170.03,135.02
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,183.99,145.78
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,208.87,164.21
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,227.28,176.69
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,200.49,155.96
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,177.02,138.48
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,167.42,130.41
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,147.96,123.45
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,104.05,85.89
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,67.99,54.64
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,65.52,52.73
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,63.05,50.75
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,60.07,48.17
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,57.14,45.54
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,51.63,40.67
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,46.1,35.56
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,36.82,26.8
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.39,16.98
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.9,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.16,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,12.34,4.81
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,20.19,12.0
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,28.07,19.13
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,35.96,26.2
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,43.86,33.17
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,54.75,42.73
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,66.4,52.86
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,69.07,54.97
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,71.88,57.16
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,87.38,70.28
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,102.77,83.15
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,120.26,97.65
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,137.49,111.78
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,147.87,120.32
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,157.92,128.55
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,186.02,151.52
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,217.56,176.86
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,212.09,172.03
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,204.42,165.55
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,182.74,147.47
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,162.42,130.68
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,155.36,124.98
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,148.51,119.46
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,132.03,105.81
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,116.08,92.64
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,110.74,88.36
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,105.37,87.95
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,100.14,83.55
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,94.93,79.15
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,85.75,71.34
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,76.47,63.35
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,69.62,57.31
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,68.36,56.17
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,60.72,49.34
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,52.95,42.15
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,41.21,31.07
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,29.27,18.9
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,14.77,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,163.93,79.18
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,308.05,252.52
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,387.23,327.17
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,467.2,397.55
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,522.67,444.61
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,576.31,487.84
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,607.53,511.94
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,635.97,533.11
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,653.43,544.26
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,664.61,550.28
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,390.07,325.66
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,91.92,71.79
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,72.74,55.54
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,54.75,40.25
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,100.82,78.45
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,147.46,116.69
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,188.69,150.06
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,232.89,185.25
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,297.31,235.82
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,348.81,274.01
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,278.95,218.1
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,221.93,173.68
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,243.63,187.98
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,254.32,192.04
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,229.16,158.48
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,179.37,105.36
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,127.98,71.15
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,77.32,51.84
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,76.65,60.94
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,107.39,87.58
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,97.27,79.18
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,87.03,70.6
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,62.3,49.12
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,49.51,37.93
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,44.94,33.96
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,40.36,29.8
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,33.03,22.95
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,25.64,15.3
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,12.62,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,171.34,72.18
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,327.05,259.4
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,403.4,330.23
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,480.67,396.18
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,528.2,435.42
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,574.07,471.43
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,604.98,494.79
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,633.17,515.53
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,384.5,315.99
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,99.92,77.26
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,105.48,81.7
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,111.08,85.94
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,132.97,103.42
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,154.41,120.33
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,223.17,175.67
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,280.12,220.48
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,291.87,228.71
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,307.73,239.95
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,329.7,256.0
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,349.3,269.2
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,343.11,261.16
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,331.05,247.65
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,319.06,229.16
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,282.1,188.2
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,231.48,144.34
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,180.12,103.17
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,127.92,68.79
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,76.31,48.97
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,70.98,55.1
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,82.89,65.35
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,68.25,53.13
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,57.98,44.53
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,54.4,41.61
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,50.8,38.58
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,42.35,31.3
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,38.03,27.44
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,31.45,21.35
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,24.85,14.54
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,12.19,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.79,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.21,18.74
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,48.29,37.63
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,66.89,54.94
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,87.69,74.37
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,108.19,93.28
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,125.23,108.56
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,142.11,123.44
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,156.8,136.13
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,171.3,148.48
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,241.11,210.41
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,308.57,268.86
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,282.68,245.17
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,269.81,232.93
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,402.08,348.78
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,509.84,439.21
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,471.45,403.78
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,434.61,370.24
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,384.19,325.66
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,344.69,290.78
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,350.11,291.68
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,345.77,281.98
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,327.9,256.69
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,295.1,215.79
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,233.74,161.39
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,178.19,116.0
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,131.49,82.92
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,87.92,64.68
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,67.43,57.27
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,62.1,52.46
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,60.18,50.79
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,58.27,49.11
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,54.66,45.79
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,51.01,42.37
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,46.75,38.25
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,39.0,30.73
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,31.98,23.78
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,24.91,16.13
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,12.19,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,199.6,71.1
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,381.17,324.84
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,458.74,403.99
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,536.19,474.8
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,584.13,517.19
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,629.96,555.54
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,658.68,578.03
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,684.34,597.13
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,652.95,569.13
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,622.06,541.04
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,663.99,573.49
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,698.1,598.3
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,687.2,587.02
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,672.67,572.94
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,595.83,505.33
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,509.75,430.97
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,490.51,412.59
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,469.13,391.85
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,421.98,350.62
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,375.25,310.3
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,344.02,282.11
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,314.56,255.55
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,319.46,248.14
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,294.53,211.17
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,236.01,162.36
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,187.45,126.2
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,132.1,80.72
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,73.02,47.87
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,57.94,47.74
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,56.33,46.39
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,54.24,44.66
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,52.14,42.9
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,49.92,40.91
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,47.75,38.89
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,43.36,34.78
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,38.97,30.52
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,32.58,24.21
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,24.03,15.36
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,11.75,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,173.69,48.09
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,337.69,273.58
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,414.26,346.17
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,492.14,412.77
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,541.4,453.96
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,589.13,492.34
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,615.11,512.57
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,643.29,533.94
